Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 09:02:02.7831,172.8,75,43.5,43.4,-35.8,20.32,62,425,425,0,44,43.5
2020-09-21 09:02:03.0310,172.8,75,43.5,43.4,-36,20.33,64,27.8,28.2,0,44,43.5
2020-09-21 09:02:03.2820,172.8,75,43.5,43.4,-36,20.32,3,726.4,-25.1,23,44,43.5
2020-09-21 09:02:03.5330,172.8,75,43.5,43.4,-35.9,20.33,4,726,-24.7,23,44,43.5
2020-09-21 09:02:03.7840,172.8,75,43.5,43.4,-35.9,20.32,65,-18630,-18610,0,44,43.5
2020-09-21 09:02:04.0351,172.8,75,43.5,43.4,-36,20.33,66,4870,4870,0,44,43.5
2020-09-21 09:02:04.2872,172.8,75,43.5,43.4,-36,20.33,1,726.4,-25.1,24,44,43.5
2020-09-21 09:02:04.5399,172.8,75,43.5,43.4,-36,20.33,2,726,-24.7,24,44,43.5
2020-09-21 09:02:04.7925,172.8,75,43.5,43.4,-36,20.32,65,-18630,-18620,0,44,43.5
2020-09-21 09:02:05.0452,172.8,75,43.5,43.4,-35.9,20.33,51,3.71,3.69,0,44,43.5
2020-09-21 09:02:05.2978,172.8,75,43.5,43.4,-36,20.33,63,50,50,0,44,43.5
2020-09-21 09:02:05.5460,172.8,75,43.5,43.4,-36,20.32,67,27,26.9,0,44,43.5
2020-09-21 09:02:05.7935,172.8,75,43.5,43.4,-36,20.32,52,3.71,3.69,0,43.5,43.5
2020-09-21 09:02:06.0411,172.8,75,43.5,43.4,-35.9,20.32,6,-18630,27,3.7,43.5,43.5
2020-09-21 09:02:06.2886,172.8,75,43.5,43.4,-35.9,20.33,7,-18620,26.9,3.7,43.5,43.5
2020-09-21 09:02:06.5388,172.8,75,43.5,43.4,-35.9,20.32,1,726.3,-25.1,24,43.5,43.5
2020-09-21 09:02:06.7917,172.8,75,43.5,43.4,-36,20.32,2,725.9,-24.7,24,43.5,43.5
2020-09-21 09:02:07.0446,172.8,75,43.5,43.4,-36,20.33,61,728.6,721.2,0,43.5,43.5
2020-09-21 09:02:07.2975,172.8,75,43.5,43.4,-36,20.32,62,425,425,0,43.5,43.5
2020-09-21 09:02:07.5499,172.8,75,43.5,43.4,-35.9,20.32,64,27.9,28.2,0,43.5,43.5
2020-09-21 09:02:07.8018,172.8,75,43.5,43.4,-35.9,20.33,3,726.3,-25.1,23,43.5,43.5
2020-09-21 09:02:08.0538,172.8,75,43.5,43.4,-36,20.32,4,725.9,-24.7,23,43.5,43.5
2020-09-21 09:02:08.3057,172.8,75,43.5,43.4,-36,20.31,65,-18620,-18610,0,43.5,43.5
2020-09-21 09:02:08.5578,172.8,75,43.5,43.4,-35.9,20.33,66,4870,4860,0,43.5,43.5
2020-09-21 09:02:08.8102,172.8,75,43.5,43.4,-36,20.32,1,726.3,-25.1,24,43.5,43.5
2020-09-21 09:02:09.0625,172.8,75,43.5,43.4,-35.9,20.32,2,725.9,-24.7,24,43.5,43.5
2020-09-21 09:02:09.3149,172.8,75,43.5,43.4,-36,20.32,65,-18620,-18610,0,43.5,43.5
2020-09-21 09:02:09.5656,172.8,75,43.5,43.4,-36,20.34,51,3.71,3.69,0,43.5,43.5
2020-09-21 09:02:09.8146,172.8,75,43.5,43.4,-35.9,20.32,63,50,50,0,43.5,43.5
2020-09-21 09:02:10.0635,172.8,75,43.5,43.4,-36,20.33,67,27,26.9,0,43.5,43.5
2020-09-21 09:02:10.3125,172.8,75,43.5,43.4,-35.9,20.32,52,3.71,3.69,0,43.5,43.5
2020-09-21 09:02:10.5610,172.8,75,43.5,43.4,-35.9,20.33,6,-18630,27,3.7,43.5,43.5
2020-09-21 09:02:10.8091,172.8,75,43.5,43.4,-36,20.32,7,-18620,26.9,3.7,43.5,43.5
2020-09-21 09:02:11.0572,172.8,75,43.5,43.4,-36,20.32,1,726.3,-25.1,24,43.5,43.5
2020-09-21 09:02:11.3052,172.8,75,43.5,43.4,-36,20.32,2,725.9,-24.7,24,43.5,43.5
2020-09-21 09:02:11.5533,172.8,75,43.5,43.4,-35.9,20.33,61,728.5,721.1,0,43.5,43.5
2020-09-21 09:02:11.8008,172.8,74.9,43.5,43.34,-35.9,20.32,62,425,425,0,43.5,43.5
2020-09-21 09:02:12.0484,172.8,74.9,43.5,43.34,-36,20.32,64,27.8,28.2,0,43.5,43.5
2020-09-21 09:02:12.2959,172.8,74.9,43.5,43.34,-35.9,20.34,3,726.3,-25.1,23,43.5,43.5
2020-09-21 09:02:12.5439,172.8,74.9,43.5,43.34,-35.9,20.32,4,725.9,-24.7,23,43.5,43.5
2020-09-21 09:02:12.7966,172.8,74.9,43.5,43.34,-36,20.32,65,-18630,-18630,0,43.5,43.5
2020-09-21 09:02:13.0494,172.8,74.9,43.5,43.34,-36,20.33,66,4870,4870,0,43.5,43.5
2020-09-21 09:02:13.3021,172.8,74.9,43.5,43.34,-36,20.32,1,726.3,-25.1,24,43.5,43.5
2020-09-21 09:02:13.5549,172.8,74.9,43.5,43.34,-36,20.32,2,725.8,-24.7,24,43.5,43.5
2020-09-21 09:02:13.8044,172.8,74.9,43.5,43.34,-36,20.32,65,-18630,-18620,0,43.5,43.5
2020-09-21 09:02:14.0524,172.8,74.9,43.5,43.34,-35.9,20.33,51,3.71,3.69,0,43.5,43.5
2020-09-21 09:02:14.3004,172.8,74.9,43.5,43.34,-36,20.33,63,50,50,0,43.5,43.5
2020-09-21 09:02:14.5485,172.8,74.9,43.5,43.34,-36,20.31,67,27,26.9,0,43.5,43.5
2020-09-21 09:02:14.7992,172.8,74.9,43.5,43.34,-35.9,20.33,52,3.71,3.69,0,43.5,43.5
2020-09-21 09:02:15.0509,172.8,74.9,43.5,43.34,-35.9,20.32,6,-18630,27,3.7,43.5,43.5
2020-09-21 09:02:15.3025,172.8,74.9,43.5,43.34,-36,20.32,7,-18630,27,3.7,43.5,43.5
2020-09-21 09:02:15.5542,172.8,74.9,43.5,43.34,-36,20.32,1,726.3,-25.1,24,43.5,43.5
2020-09-21 09:02:15.8062,172.8,74.9,43.5,43.34,-36,20.34,2,725.8,-24.7,24,43.5,43.5
2020-09-21 09:02:16.0589,172.8,74.9,43.5,43.34,-35.9,20.33,61,728.4,721,0,43.5,43.5
2020-09-21 09:02:16.3117,172.8,74.9,43.5,43.34,-35.9,20.33,62,425,425,0,43.5,43.5
2020-09-21 09:02:16.5644,172.8,74.9,43.5,43.34,-36,20.32,64,27.9,28.2,0,43.5,43.5
2020-09-21 09:02:16.8172,172.8,74.9,43.5,43.34,-36,20.32,3,726.3,-25.1,23,43.5,43.5
2020-09-21 09:02:17.0701,172.8,74.9,43.5,43.34,-36,20.32,4,725.8,-24.7,23,43.5,43.5
2020-09-21 09:02:17.3229,172.8,74.9,43.5,43.34,-36,20.32,65,-18630,-18630,0,43.5,43.5
2020-09-21 09:02:17.5758,172.8,74.9,43.5,43.34,-36,20.32,66,4880,4880,0,43.5,43.5
2020-09-21 09:02:17.8286,172.8,74.9,43.5,43.34,-36,20.33,1,726.3,-25.1,24,43.5,43.5
2020-09-21 09:02:18.0767,172.8,74.9,43.5,43.34,-36,20.33,2,725.8,-24.7,24,43.5,43.5
2020-09-21 09:02:18.3242,172.8,74.9,43.5,43.34,-35.9,20.31,65,-18630,-18630,0,43.5,43.5
2020-09-21 09:02:18.5717,172.8,74.9,43.5,43.34,-36,20.33,51,3.71,3.69,0,43.5,43.5
2020-09-21 09:02:18.8192,172.8,74.9,43.5,43.34,-36,20.32,63,50,50,0,43.5,43.5
2020-09-21 09:02:19.0666,172.8,74.9,43.5,43.34,-36,20.32,67,27,26.9,0,43.5,43.5
2020-09-21 09:02:19.3139,172.8,74.9,43.5,43.34,-35.9,20.32,52,3.71,3.69,0,43.5,43.5
2020-09-21 09:02:19.5612,172.8,74.9,43.5,43.34,-36,20.33,6,-18630,27,3.7,43.5,43.5
2020-09-21 09:02:19.8085,172.8,74.9,43.5,43.34,-36,20.32,7,-18620,26.9,3.7,43.5,43.5
2020-09-21 09:02:20.0559,172.8,74.9,43.5,43.34,-36,20.34,1,726.3,-25.1,24,43.5,43.5
2020-09-21 09:02:20.3034,172.8,74.9,43.5,43.34,-35.9,20.32,2,725.8,-24.7,24,43.5,43.5
2020-09-21 09:02:20.5510,172.8,74.9,43.5,43.34,-35.9,20.33,61,728.4,720.9,0,43.5,43.5
2020-09-21 09:02:20.7986,172.8,74.9,43.5,43.34,-35.9,20.33,62,425,425,0,43.5,43.5
2020-09-21 09:02:21.0465,172.8,74.9,43.5,43.34,-36,20.32,64,27.9,28.2,0,43.5,43.5
2020-09-21 09:02:21.2981,172.8,74.9,43.5,43.34,-36.1,20.32,3,726.2,-25.1,23,43.5,43.5
2020-09-21 09:02:21.5497,172.8,74.9,43.5,43.34,-35.9,20.32,4,725.8,-24.7,23,43.5,43.5
2020-09-21 09:02:21.8012,172.8,74.9,43.5,43.34,-35.9,20.33,65,-18630,-18630,0,43.5,43.5
2020-09-21 09:02:22.0529,172.8,74.9,43.5,43.34,-35.9,20.32,66,4880,4880,0,43.5,43.5
2020-09-21 09:02:22.3057,172.8,74.9,43.5,43.34,-36,20.33,1,726.2,-25.1,24,43.5,43.5
2020-09-21 09:02:22.5586,172.8,74.9,43.5,43.34,-36,20.32,2,725.8,-24.7,24,43.5,43.5
2020-09-21 09:02:22.8114,172.8,74.8,43.5,43.29,-36,20.32,65,-18630,-18630,0,43.5,43.5
2020-09-21 09:02:23.0643,172.8,74.8,43.5,43.29,-35.9,20.32,51,3.71,3.69,0,43.5,43.5
2020-09-21 09:02:23.3171,172.8,74.8,43.5,43.29,-35.9,20.32,63,50,50,0,43.5,43.5
2020-09-21 09:02:23.5700,172.8,74.8,43.5,43.29,-35.9,20.32,67,27,26.9,0,43.5,43.5
2020-09-21 09:02:23.8229,172.8,74.8,43.5,43.29,-36.1,20.32,52,3.71,3.69,0,43.5,43.5
2020-09-21 09:02:24.0758,172.8,74.8,43.5,43.29,-36,20.32,6,-18640,27,3.7,43.5,43.5
2020-09-21 09:02:24.3233,172.8,74.8,43.5,43.29,-35.9,20.33,7,-18630,27,3.7,43.5,43.5
2020-09-21 09:02:24.5709,172.8,74.8,43.5,43.29,-35.9,20.32,1,726.2,-25.1,24,43.5,43.5
2020-09-21 09:02:24.8184,172.8,74.8,43.5,43.29,-36,20.32,2,725.8,-24.7,24,43.5,43.5
2020-09-21 09:02:25.0660,172.8,74.8,43.5,43.29,-36.1,20.33,61,728.3,720.8,0,43.5,43.5
2020-09-21 09:02:25.3171,172.8,74.8,43.5,43.29,-36,20.33,62,425,425,0,43.5,43.5
2020-09-21 09:02:25.5698,172.8,74.8,43.5,43.29,-35.9,20.33,64,27.9,28.2,0,43.5,43.5
2020-09-21 09:02:25.8225,172.8,74.8,43.5,43.29,-35.9,20.32,3,726.2,-25.1,23,43.5,43.5
2020-09-21 09:02:26.0752,172.8,74.8,43.5,43.29,-36,20.33,4,725.8,-24.7,23,43.5,43.5
2020-09-21 09:02:26.3279,172.8,74.8,43.5,43.29,-36.1,20.32,65,-18630,-18630,0,43.5,43.5
2020-09-21 09:02:26.5807,172.8,74.8,43.5,43.29,-36,20.33,66,4880,4880,0,43.5,43.5
2020-09-21 09:02:26.8335,172.8,74.8,43.5,43.29,-35.9,20.32,1,726.2,-25.1,24,43.5,43.5
2020-09-21 09:02:27.0862,172.8,74.8,43.5,43.29,-35.9,20.32,2,725.8,-24.7,24,43.5,43.5
2020-09-21 09:02:27.3390,172.8,74.8,43.5,43.29,-36,20.32,65,-18630,-18630,0,43.5,43.5
2020-09-21 09:02:27.5919,172.8,74.8,43.5,43.29,-36,20.33,51,3.71,3.69,0,43.5,43.5
2020-09-21 09:02:27.8448,172.8,74.8,43.5,43.29,-36,20.32,63,50,50,0,43.5,43.5
2020-09-21 09:02:28.0977,172.8,74.8,43.5,43.29,-35.9,20.31,67,27,27,0,43.5,43.5
2020-09-21 09:02:28.3506,172.8,74.8,43.5,43.29,-35.9,20.33,52,3.71,3.69,0,43.5,43.5
2020-09-21 09:02:28.6008,172.8,74.8,43.5,43.29,-36,20.32,6,-18630,27,3.7,43.5,43.5
2020-09-21 09:02:28.8482,172.8,74.8,43.5,43.29,-36,20.32,7,-18640,26.9,3.7,43.5,43.5
2020-09-21 09:02:29.0956,172.8,74.8,43.5,43.29,-35.9,20.32,1,726.1,-25.1,24,43.5,43.5
2020-09-21 09:02:29.3431,172.8,74.8,43.5,43.29,-35.9,20.32,2,725.6,-24.7,24,43.5,43.5
2020-09-21 09:02:29.5907,172.8,74.8,43.5,43.29,-35.9,20.33,61,728.3,720.9,0,43.5,43.5
2020-09-21 09:02:29.8384,172.8,74.8,43.5,43.29,-36,20.32,62,425,425,0,43.5,43.5
2020-09-21 09:02:30.0862,172.8,74.8,43.5,43.29,-36.1,20.32,64,27.9,28.3,0,43.5,43.5
2020-09-21 09:02:30.3340,172.8,74.8,43.5,43.29,-35.9,20.32,3,726.1,-25.1,23,43.5,43.5
2020-09-21 09:02:30.5816,172.8,74.8,43.5,43.29,-35.9,20.33,4,725.6,-24.7,23,43.5,43.5
2020-09-21 09:02:30.8292,172.8,74.8,43.5,43.29,-35.9,20.33,65,-18630,-18630,0,43.5,43.5
2020-09-21 09:02:31.0767,172.8,74.8,43.5,43.29,-36,20.32,66,4870,4870,0,43.5,43.5
2020-09-21 09:02:31.3243,172.8,74.8,43.5,43.29,-36,20.33,1,726.1,-25.1,24,43.5,43.5
2020-09-21 09:02:31.5724,172.8,74.8,43.5,43.29,-35.9,20.32,2,725.6,-24.7,24,43.5,43.5
2020-09-21 09:02:31.8252,172.8,74.8,43.5,43.29,-35.9,20.32,65,-18640,-18640,0,43.5,43.5
2020-09-21 09:02:32.0779,172.8,74.8,43.5,43.29,-36,20.33,51,3.71,3.69,0,43.5,43.5
2020-09-21 09:02:32.3307,172.8,74.8,43.5,43.29,-36,20.32,63,50,50,0,43.5,43.5
2020-09-21 09:02:32.5835,172.8,74.8,43.5,43.29,-36,20.32,67,27,27,0,43.5,43.5
2020-09-21 09:02:32.8326,172.8,74.8,43.5,43.29,-35.9,20.33,52,3.71,3.69,0,43.5,43.5
2020-09-21 09:02:33.0802,172.8,74.8,43.5,43.29,-35.9,20.32,6,-18640,27,3.7,43.5,43.5
2020-09-21 09:02:33.3278,172.8,74.8,43.5,43.29,-35.9,20.33,7,-18640,27,3.7,43.5,43.5
2020-09-21 09:02:33.5753,172.8,74.8,43.5,43.29,-36,20.33,1,726.1,-25.1,24,43.5,43.5
2020-09-21 09:02:33.8245,172.8,74.8,43.5,43.29,-36,20.33,2,725.6,-24.7,24,43.5,43.5
2020-09-21 09:02:34.0774,172.8,74.8,43.5,43.29,-35.9,20.32,61,728.2,720.9,0,43.5,43.5
2020-09-21 09:02:34.3303,172.8,74.8,43.5,43.29,-35.9,20.32,62,425,425,0,43.5,43.5
2020-09-21 09:02:34.5832,172.8,74.8,43.5,43.29,-36,20.33,64,27.9,28.2,0,43.5,43.5
2020-09-21 09:02:34.8361,172.8,74.8,43.5,43.29,-36,20.33,3,726.1,-25.1,23,43.5,43.5
2020-09-21 09:02:35.0890,172.8,74.8,43.5,43.29,-36,20.32,4,725.6,-24.7,23,43.5,43.5
2020-09-21 09:02:35.3418,172.8,74.8,43.5,43.29,-36,20.33,65,-18650,-18640,0,43.5,43.5
2020-09-21 09:02:35.5947,172.8,74.8,43.5,43.29,-36,20.32,66,4870,4870,0,43.5,43.5
2020-09-21 09:02:35.8475,172.8,74.8,43.5,43.29,-36,20.32,1,726,-25.1,24,43.5,43.5
2020-09-21 09:02:36.0956,172.8,74.8,43.5,43.29,-36,20.33,2,725.6,-24.7,24,43.5,43.5
2020-09-21 09:02:36.3431,172.8,74.8,43.5,43.29,-36,20.33,65,-18640,-18640,0,43.5,43.5
2020-09-21 09:02:36.5907,172.8,74.8,43.5,43.29,-35.9,20.33,51,3.71,3.69,0,43.5,43.5
2020-09-21 09:02:36.8382,172.8,74.7,43.5,43.23,-36,20.32,63,50,50,0,43.5,43.5
2020-09-21 09:02:37.0857,172.8,74.7,43.5,43.23,-36,20.32,67,27,26.9,0,43.5,43.5
2020-09-21 09:02:37.3333,172.8,74.7,43.5,43.23,-36,20.32,52,3.71,3.69,0,43.5,43.5
2020-09-21 09:02:37.5808,172.8,74.7,43.5,43.23,-35.9,20.33,6,-18640,27,3.7,43.5,43.5
2020-09-21 09:02:37.8283,172.8,74.7,43.5,43.23,-35.9,20.32,7,-18640,27,3.7,43.5,43.5
2020-09-21 09:02:38.0805,172.8,74.7,43.5,43.23,-36,20.32,1,726,-25.1,24,43.5,43.5
2020-09-21 09:02:38.3332,172.8,74.7,43.5,43.23,-36,20.32,2,725.6,-24.7,24,43.5,43.5
2020-09-21 09:02:38.5860,172.8,74.7,43.5,43.23,-36,20.33,61,728.2,720.7,0,43.5,43.5
2020-09-21 09:02:38.8387,172.8,74.6,43.5,43.17,-36,20.32,62,425,425,0,43.5,43.5
2020-09-21 09:02:39.0872,172.8,74.6,43.5,43.17,-35.9,20.33,64,28,28.3,0,43.5,43.5
2020-09-21 09:02:39.3349,172.8,74.6,43.5,43.17,-35.9,20.32,3,726,-25.1,23,43.5,43.5
2020-09-21 09:02:39.5826,172.8,74.6,43.5,43.17,-36,20.32,4,725.6,-24.7,23,43.5,43.5
2020-09-21 09:02:39.8303,172.8,74.6,43.5,43.17,-36,20.32,65,-18640,-18640,0,43.5,43.5
2020-09-21 09:02:40.0825,172.8,74.6,43.5,43.17,-35.9,20.32,66,4870,4870,0,43.5,43.5
2020-09-21 09:02:40.3353,172.8,74.6,43.5,43.17,-36,20.33,1,726,-25.1,24,43.5,43.5
2020-09-21 09:02:40.5881,172.8,74.6,43.5,43.17,-35.9,20.32,2,725.6,-24.7,24,43.5,43.5
2020-09-21 09:02:40.8409,172.8,74.6,43.5,43.17,-36,20.33,65,-18640,-18640,0,43.5,43.5
2020-09-21 09:02:41.0910,172.8,74.6,43.5,43.17,-36,20.32,51,3.71,3.69,0,43.5,43.5
2020-09-21 09:02:41.3384,172.8,74.6,43.5,43.17,-36,20.32,63,50,50,0,43.5,43.5
2020-09-21 09:02:41.5858,172.8,74.6,43.5,43.17,-36,20.32,67,27,27,0,43.5,43.5
2020-09-21 09:02:41.8332,172.8,74.6,43.5,43.17,-36,20.32,52,3.71,3.69,0,43.5,43.5
2020-09-21 09:02:42.0806,172.8,74.6,43.5,43.17,-36,20.32,6,-18640,27,3.7,43.5,43.5
2020-09-21 09:02:42.3281,172.8,74.6,43.5,43.17,-36,20.32,7,-18650,27,3.7,43.5,43.5
2020-09-21 09:02:42.5756,172.8,74.6,43.5,43.17,-36,20.32,1,725.9,-25.1,24,43.5,43.5
2020-09-21 09:02:42.8231,172.8,74.6,43.5,43.17,-36,20.33,2,725.4,-24.7,24,43.5,43.5
2020-09-21 09:02:43.0707,172.8,74.6,43.5,43.17,-36,20.31,61,728.2,720.7,0,43.5,43.5
2020-09-21 09:02:43.3219,172.8,74.6,43.5,43.17,-36,20.34,62,425,425,0,43.5,43.5
2020-09-21 09:02:43.5747,172.8,74.6,43.5,43.17,-36,20.33,64,28,28.3,0,43.5,43.5
2020-09-21 09:02:43.8275,172.8,74.6,43.5,43.17,-36,20.32,3,725.9,-25.1,23,43.5,43.5
2020-09-21 09:02:44.0803,172.8,74.6,43.5,43.17,-36,20.32,4,725.4,-24.7,23,43.5,43.5
2020-09-21 09:02:44.3296,172.8,74.6,43.5,43.17,-36,20.33,65,-18640,-18640,0,43.5,43.5
2020-09-21 09:02:44.5771,172.8,74.6,43.5,43.17,-36,20.32,66,4870,4870,0,43.5,43.5
2020-09-21 09:02:44.8246,172.8,74.6,43.5,43.17,-36,20.32,1,725.9,-25.1,24,43.5,43.5
2020-09-21 09:02:45.0721,172.8,74.6,43.5,43.17,-36,20.32,2,725.4,-24.7,24,43.5,43.5
2020-09-21 09:02:45.3234,172.8,74.6,43.5,43.17,-36,20.32,65,-18640,-18640,0,43.5,43.5
2020-09-21 09:02:45.5762,172.8,74.6,43.5,43.17,-36,20.33,51,3.71,3.69,0,43.5,43.5
2020-09-21 09:02:45.8291,172.8,74.6,43.5,43.17,-36,20.32,63,50,50,0,43.5,43.5
2020-09-21 09:02:46.0820,172.8,74.6,43.5,43.17,-35.9,20.32,67,27,27,0,43.5,43.5
2020-09-21 09:02:46.3313,172.8,74.6,43.5,43.17,-36,20.3,52,3.71,3.69,0,43.5,43.5
2020-09-21 09:02:46.5786,172.8,74.6,43.5,43.17,-36,20.32,6,-18650,27,3.7,43.5,43.5
2020-09-21 09:02:46.8259,172.8,74.6,43.5,43.17,-36,20.32,7,-18640,27,3.7,43.5,43.5
2020-09-21 09:02:47.0732,172.8,74.6,43.5,43.17,-36,20.32,1,725.9,-25.1,24,43.5,43.5
2020-09-21 09:02:47.3205,172.8,74.6,43.5,43.17,-36,20.32,2,725.4,-24.7,24,43.5,43.5
2020-09-21 09:02:47.5675,172.8,74.6,43.5,43.17,-36,20.32,61,728.1,720.6,0,43.5,43.5
2020-09-21 09:02:47.8145,172.8,74.6,43.5,43.17,-36,20.33,62,425,425,0,43.5,43.5
2020-09-21 09:02:48.0615,172.8,74.6,43.5,43.17,-35.9,20.32,64,27.9,28.2,0,43.5,43.5
2020-09-21 09:02:48.3086,172.8,74.6,43.5,43.17,-35.9,20.32,3,725.9,-25.1,23,43.5,43.5
2020-09-21 09:02:48.5612,172.8,74.6,43.5,43.17,-36,20.32,4,725.4,-24.7,23,43.5,43.5
2020-09-21 09:02:48.8141,172.8,74.6,43.5,43.17,-36,20.32,65,-18650,-18640,0,43.5,43.5
2020-09-21 09:02:49.0670,172.8,74.6,43.5,43.17,-36,20.32,66,4860,4860,0,43.5,43.5
2020-09-21 09:02:49.3199,172.8,74.6,43.5,43.17,-36,20.32,1,725.9,-25.1,24,43.5,43.5
2020-09-21 09:02:49.5677,172.8,74.6,43.5,43.17,-35.9,20.33,2,725.3,-24.7,24,43.5,43.5
2020-09-21 09:02:49.8150,172.8,74.6,43.5,43.17,-36,20.33,65,-18640,-18640,0,43.5,43.5
2020-09-21 09:02:50.0623,172.8,74.6,43.5,43.17,-36,20.32,51,3.71,3.69,0,43.5,43.5
2020-09-21 09:02:50.3096,172.8,74.6,43.5,43.17,-36,20.32,63,50,50,0,43.5,43.5
2020-09-21 09:02:50.5569,172.8,74.6,43.5,43.17,-36,20.32,67,27,27,0,43.5,43.5
2020-09-21 09:02:50.8042,172.8,74.6,43.5,43.17,-35.9,20.32,52,3.71,3.69,0,43.5,43.5
2020-09-21 09:02:51.0515,172.8,74.6,43.5,43.17,-35.9,20.34,6,-18640,27,3.7,43.5,43.5
2020-09-21 09:02:51.2988,172.8,74.6,43.5,43.17,-36,20.33,7,-18640,27,3.7,43.5,43.5
2020-09-21 09:02:51.5496,172.8,74.6,43.5,43.17,-36.1,20.32,1,725.8,-25.1,24,43.5,43.5
2020-09-21 09:02:51.8009,172.8,74.6,43.5,43.17,-35.9,20.32,2,725.3,-24.7,24,43.5,43.5
2020-09-21 09:02:52.0523,172.8,74.6,43.5,43.17,-35.9,20.32,61,728,720.6,0,43.5,43.5
2020-09-21 09:02:52.3036,172.8,74.6,43.5,43.17,-36,20.33,62,425,425,0,43.5,43.5
2020-09-21 09:02:52.5530,172.8,74.6,43.5,43.17,-36,20.32,64,28,28.3,0,43.5,43.5
2020-09-21 09:02:52.8005,172.8,74.5,43.5,43.11,-36,20.32,3,725.8,-25.1,23,43.5,43.5
2020-09-21 09:02:53.0479,172.8,74.5,43.5,43.11,-35.9,20.33,4,725.3,-24.7,23,43.5,43.5
2020-09-21 09:02:53.2954,172.8,74.5,43.5,43.11,-35.9,20.32,65,-18640,-18640,0,43.5,43.5
2020-09-21 09:02:53.5429,172.8,74.5,43.5,43.11,-35.9,20.3,66,4860,4860,0,43.5,43.5
2020-09-21 09:02:53.7904,172.8,74.5,43.5,43.11,-36,20.33,1,725.8,-25.1,24,43.5,43.5
2020-09-21 09:02:54.0379,172.8,74.5,43.5,43.11,-36.1,20.31,2,725.3,-24.7,24,43.5,43.5
2020-09-21 09:02:54.2855,172.8,74.5,43.5,43.11,-36,20.32,65,-18650,-18650,0,43.5,43.5
2020-09-21 09:02:54.5330,172.8,74.5,43.5,43.11,-35.9,20.33,51,3.71,3.69,0,43.5,43.5
2020-09-21 09:02:54.7804,172.8,74.5,43.5,43.11,-35.9,20.32,63,50,50,0,43.5,43.5
2020-09-21 09:02:55.0279,172.8,74.5,43.5,43.11,-36,20.33,67,27,27,0,43.5,43.5
2020-09-21 09:02:55.2754,172.8,74.5,43.5,43.11,-36,20.32,52,3.71,3.69,0,43.5,43.5
2020-09-21 09:02:55.5252,172.8,74.5,43.5,43.11,-35.9,20.32,6,-18640,27,3.7,43.5,43.5
2020-09-21 09:02:55.7780,172.8,74.5,43.5,43.11,-35.9,20.33,7,-18640,27,3.7,43.5,43.5
2020-09-21 09:02:56.0309,172.8,74.5,43.5,43.11,-35.9,20.33,1,725.8,-25.1,24,43.5,43.5
2020-09-21 09:02:56.2838,172.8,74.5,43.5,43.11,-36,20.32,2,725.3,-24.7,24,43.5,43.5
2020-09-21 09:02:56.5345,172.8,74.5,43.5,43.11,-36,20.33,61,727.9,720.5,0,43.5,43.5
2020-09-21 09:02:56.7819,172.8,74.5,43.5,43.11,-36,20.32,62,425,425,0,43.5,43.5
2020-09-21 09:02:57.0294,172.8,74.5,43.5,43.11,-35.9,20.32,64,27.9,28.3,0,43.5,43.5
2020-09-21 09:02:57.2768,172.8,74.5,43.5,43.11,-36,20.32,3,725.7,-25.1,23,43.5,43.5
2020-09-21 09:02:57.5242,172.8,74.5,43.5,43.11,-36,20.33,4,725.2,-24.7,23,43.5,43.5
2020-09-21 09:02:57.7714,172.8,74.4,43.5,43.06,-36.1,20.32,65,-18640,-18640,0,43.5,43.5
2020-09-21 09:02:58.0184,172.8,74.4,43.5,43.06,-36,20.32,66,4850,4850,0,43.5,43.5
2020-09-21 09:02:58.2655,172.8,74.4,43.5,43.06,-35.9,20.32,1,725.7,-25.1,24,43.5,43.5
2020-09-21 09:02:58.5126,172.8,74.4,43.5,43.06,-35.9,20.33,2,725.2,-24.7,24,43.5,43.5
2020-09-21 09:02:58.7625,172.8,74.4,43.5,43.06,-36,20.31,65,-18640,-18640,0,43.5,43.5
2020-09-21 09:02:59.0138,172.8,74.4,43.5,43.06,-36,20.33,51,3.71,3.69,0,43.5,43.5
2020-09-21 09:02:59.2652,172.8,74.4,43.5,43.06,-36,20.33,63,50,50,0,43.5,43.5
2020-09-21 09:02:59.5166,172.8,74.4,43.5,43.06,-35.9,20.32,67,27,27,0,43.5,43.5
2020-09-21 09:02:59.7654,172.8,74.4,43.5,43.06,-35.9,20.32,52,3.71,3.69,0,43.5,43.5
2020-09-21 09:03:00.0126,172.8,74.4,43.5,43.06,-36,20.33,6,-18650,27,3.7,43.5,43.5
2020-09-21 09:03:00.2599,172.8,74.4,43.5,43.06,-36.1,20.32,7,-18650,26.9,3.7,43.5,43.5
2020-09-21 09:03:00.5071,172.8,74.4,43.5,43.06,-35.9,20.32,1,725.7,-25.1,24,43.5,43.5
2020-09-21 09:03:00.7543,172.8,74.4,43.5,43.06,-35.9,20.32,2,725.2,-24.7,24,43.5,43.5
2020-09-21 09:03:01.0014,172.8,74.4,43.5,43.06,-36,20.32,61,727.9,720.5,0,43.5,43.5
2020-09-21 09:03:01.2485,172.8,74.4,43.5,43.06,-36,20.32,62,425,425,0,43.5,43.5
2020-09-21 09:03:01.4956,172.8,74.4,43.5,43.06,-36,20.32,64,28,28.3,0,43.5,43.5
2020-09-21 09:03:01.7430,172.8,74.4,43.5,43.06,-35.9,20.33,3,725.7,-25.1,23,43.5,43.5
2020-09-21 09:03:01.9914,172.8,74.4,43.5,43.06,-35.9,20.32,4,725.2,-24.7,23,43.5,43.5
2020-09-21 09:03:02.2397,172.8,74.4,43.5,43.06,-35.9,20.33,65,-18630,-18640,0,43.5,43.5
2020-09-21 09:03:02.4881,172.8,74.4,43.5,43.06,-36,20.32,66,4850,4850,0,43.5,43.5
2020-09-21 09:03:02.7365,172.8,74.4,43.5,43.06,-36,20.32,1,725.7,-25.1,24,43.5,43.5
2020-09-21 09:03:02.9885,172.8,74.4,43.5,43.06,-36,20.33,2,725.2,-24.7,24,43.5,43.5
2020-09-21 09:03:03.2409,172.8,74.4,43.5,43.06,-35.9,20.32,65,-18640,-18640,0,43.5,43.5
2020-09-21 09:03:03.4933,172.8,74.4,43.5,43.06,-35.9,20.34,51,3.71,3.69,0,43.5,43.5
2020-09-21 09:03:03.7457,172.8,74.4,43.5,43.06,-36.1,20.32,63,50,50,0,43.5,43.5
2020-09-21 09:03:03.9982,172.8,74.4,43.5,43.06,-36,20.32,67,27,26.9,0,43.5,43.5
2020-09-21 09:03:04.2507,172.8,74.4,43.5,43.06,-36,20.32,52,3.71,3.69,0,43.5,43.5
2020-09-21 09:03:04.5032,172.8,74.4,43.5,43.06,-35.9,20.32,6,-18640,27,3.7,43.5,43.5
2020-09-21 09:03:04.7557,172.8,74.4,43.5,43.06,-35.9,20.32,7,-18640,27,3.7,43.5,43.5
2020-09-21 09:03:05.0083,172.8,74.4,43.5,43.06,-36,20.32,1,725.6,-25.1,24,43.5,43.5
2020-09-21 09:03:05.2608,172.8,74.4,43.5,43.06,-36.1,20.33,2,725.1,-24.7,24,43.5,43.5
2020-09-21 09:03:05.5133,172.8,74.4,43.5,43.06,-36,20.33,61,727.8,720.4,0,43.5,43.5
2020-09-21 09:03:05.7659,172.8,74.4,43.5,43.06,-35.9,20.32,62,425,425,0,43.5,43.5
2020-09-21 09:03:06.0183,172.8,74.4,43.5,43.06,-35.9,20.32,64,27.9,28.2,0,43.5,43.5
2020-09-21 09:03:06.2697,172.8,74.4,43.5,43.06,-36,20.31,3,725.6,-25.1,23,43.5,43.5
2020-09-21 09:03:06.5210,172.8,74.4,43.5,43.06,-36.1,20.31,4,725.1,-24.7,23,43.5,43.5
2020-09-21 09:03:06.7724,172.8,74.4,43.5,43.06,-36,20.31,65,-18630,-18630,0,43.5,43.5
2020-09-21 09:03:07.0233,172.8,74.4,43.5,43.06,-36,20.32,66,4850,4840,0,43.5,43.5
2020-09-21 09:03:07.2707,172.8,74.4,43.5,43.06,-35.9,20.32,1,725.6,-25.1,24,43.5,43.5
2020-09-21 09:03:07.5181,172.8,74.4,43.5,43.06,-36,20.32,2,725.1,-24.7,24,43.5,43.5
2020-09-21 09:03:07.7655,172.8,74.4,43.5,43.06,-36,20.32,65,-18630,-18630,0,43.5,43.5
2020-09-21 09:03:08.0129,172.8,74.4,43.5,43.06,-36,20.32,51,3.71,3.69,0,43.5,43.5
2020-09-21 09:03:08.2602,172.8,74.4,43.5,43.06,-36,20.34,63,50,50,0,43.5,43.5
2020-09-21 09:03:08.5075,172.8,74.4,43.5,43.06,-35.9,20.32,67,27,26.9,0,43.5,43.5
2020-09-21 09:03:08.7548,172.8,74.4,43.5,43.06,-35.9,20.32,52,3.71,3.69,0,43.5,43.5
2020-09-21 09:03:09.0021,172.8,74.4,43.5,43.06,-36,20.32,6,-18620,27,3.7,43.5,43.5
2020-09-21 09:03:09.2531,172.8,74.4,43.5,43.06,-36.1,20.32,7,-18640,26.9,3.7,43.5,43.5
2020-09-21 09:03:09.5056,172.8,74.4,43.5,43.06,-36,20.33,1,725.6,-25.1,24,43.5,43.5
2020-09-21 09:03:09.7580,172.8,74.4,43.5,43.06,-35.9,20.32,2,725.1,-24.7,24,43.5,43.5
2020-09-21 09:03:10.0105,172.8,74.4,43.5,43.06,-35.9,20.3,61,727.7,720.3,0,43.5,43.5
2020-09-21 09:03:10.2629,172.8,74.4,43.5,43.06,-35.9,20.32,62,425,425,0,43.5,43.5
2020-09-21 09:03:10.5152,172.8,74.4,43.5,43.06,-36,20.33,64,27.9,28.3,0,43.5,43.5
2020-09-21 09:03:10.7675,172.8,74.4,43.5,43.06,-36,20.32,3,725.6,-25.1,23,43.5,43.5
2020-09-21 09:03:11.0197,172.8,74.4,43.5,43.06,-36,20.32,4,725.1,-24.7,23,43.5,43.5
2020-09-21 09:03:11.2720,172.8,74.4,43.5,43.06,-35.9,20.32,65,-18640,-18640,0,43.5,43.5
2020-09-21 09:03:11.5240,172.8,74.4,43.5,43.06,-35.9,20.33,66,4840,4840,0,43.5,43.5
2020-09-21 09:03:11.7759,172.8,74.4,43.5,43.06,-36,20.32,1,725.4,-25.1,24,43.5,43.5
2020-09-21 09:03:12.0279,172.8,74.4,43.5,43.06,-36,20.32,2,725.1,-24.7,24,43.5,43.5
2020-09-21 09:03:12.2798,172.8,74.4,43.5,43.06,-36,20.33,65,-18640,-18640,0,43.5,43.5
2020-09-21 09:03:12.5300,172.8,74.4,43.5,43.06,-35.9,20.31,51,3.71,3.69,0,43.5,43.5
2020-09-21 09:03:12.7783,172.8,74.4,43.5,43.06,-35.9,20.32,63,50,50,0,43.5,43.5
2020-09-21 09:03:13.0266,172.8,74.4,43.5,43.06,-36,20.33,67,27,26.9,0,43.5,43.5
2020-09-21 09:03:13.2749,172.8,74.4,43.5,43.06,-36,20.33,52,3.71,3.68,0,43.5,43.5
2020-09-21 09:03:13.5227,172.8,74.4,43.5,43.06,-36,20.32,6,-18640,27,3.7,43.5,43.5
2020-09-21 09:03:13.7701,172.8,74.4,43.25,43.06,-35.9,20.32,7,-18610,26.9,3.7,43.5,43.5
2020-09-21 09:03:14.0175,172.8,74.4,43.25,43.06,-35.9,20.32,1,725.4,-25.1,24,43.5,43.5
2020-09-21 09:03:14.2650,172.8,74.4,43.25,43.06,-36,20.33,2,725.1,-24.7,24,43.5,43.5
2020-09-21 09:03:14.5129,172.8,74.4,43.25,43.06,-36,20.32,61,727.6,720.3,0,43.5,43.5
2020-09-21 09:03:14.7656,172.8,74.4,43.25,43.06,-36,20.34,62,425,425,0,43.5,43.5
2020-09-21 09:03:15.0183,172.8,74.4,43.25,43.06,-36,20.32,64,28,28.3,0,43.5,43.5
2020-09-21 09:03:15.2709,172.8,74.4,43.25,43.06,-35.9,20.32,3,725.4,-25.1,23,43.5,43.5
2020-09-21 09:03:15.5236,172.8,74.4,43.25,43.06,-36,20.33,4,725.1,-24.7,23,43.5,43.5
2020-09-21 09:03:15.7708,172.8,74.3,43.25,43,-36,20.33,65,-18640,-18650,0,43.5,43.5
2020-09-21 09:03:16.0181,172.8,74.3,43.25,43,-36,20.32,66,4840,4830,0,43.5,43.5
2020-09-21 09:03:16.2654,172.8,74.3,43.25,43,-36,20.32,1,725.4,-25.1,24,43.5,43.5
2020-09-21 09:03:16.5128,172.8,74.3,43.25,43,-35.9,20.32,2,725.1,-24.7,24,43.5,43.5
2020-09-21 09:03:16.7642,172.8,74.2,43.25,42.94,-36,20.32,65,-18630,-18650,0,43.5,43.5
2020-09-21 09:03:17.0156,172.8,74.2,43.25,42.94,-36,20.33,51,3.71,3.69,0,43.5,43.5
2020-09-21 09:03:17.2669,172.8,74.2,43.25,42.94,-36,20.33,63,50,50,0,43.5,43.5
2020-09-21 09:03:17.5183,172.8,74.2,43.25,42.94,-35.9,20.32,67,27,26.9,0,43.5,43.5
2020-09-21 09:03:17.7667,172.8,74.2,43.25,42.94,-35.9,20.33,52,3.71,3.68,0,43.5,43.5
2020-09-21 09:03:18.0139,172.8,74.2,43.25,42.94,-36,20.32,6,-18680,27,3.7,43.5,43.5
2020-09-21 09:03:18.2611,172.8,74.2,43.25,42.94,-36,20.32,7,-18600,26.9,3.7,43.5,43.5
2020-09-21 09:03:18.5083,172.8,74.2,43.25,42.94,-35.9,20.32,1,725.4,-25.1,24,43,43.5
2020-09-21 09:03:18.7555,172.8,74.2,43.25,42.94,-36,20.32,2,724.9,-24.7,24,43,43.5
2020-09-21 09:03:19.0027,172.8,74.2,43.25,42.94,-36,20.32,61,727.6,720.3,0,43,43.5
2020-09-21 09:03:19.2500,172.8,74.2,43.25,42.94,-36,20.32,62,425,425,0,43,43.5
2020-09-21 09:03:19.4972,172.8,74.2,43.25,42.94,-36,20.33,64,28,28.2,0,43,43.5
2020-09-21 09:03:19.7458,172.8,74.2,43.25,42.94,-36,20.33,3,725.4,-25.1,23,43,43.5
2020-09-21 09:03:19.9983,172.8,74.2,43.25,42.94,-35.9,20.32,4,724.9,-24.7,23,43,43.5
2020-09-21 09:03:20.2509,172.8,74.2,43.25,42.94,-36,20.32,65,-18670,-18600,0,43,43.5
2020-09-21 09:03:20.5034,172.8,74.2,43.25,42.94,-36,20.32,66,4840,4840,0,43,43.5
2020-09-21 09:03:20.7559,172.8,74.2,43.25,42.94,-36,20.32,1,725.4,-25.1,24,43,43.5
2020-09-21 09:03:21.0061,172.8,74.2,43.25,42.94,-36,20.32,2,724.9,-24.7,24,43,43.5
2020-09-21 09:03:21.2561,172.8,74.2,43.25,42.94,-36,20.33,65,-18630,-18660,0,43,43.5
2020-09-21 09:03:21.5060,172.8,74.2,43.25,42.94,-36,20.33,51,3.71,3.69,0,43,43.5
2020-09-21 09:03:21.7560,172.8,74.2,43,42.94,-36,20.33,63,50,50,0,43,43.5
2020-09-21 09:03:22.0066,172.8,74.2,43,42.94,-36,20.32,67,27,26.9,0,43,43.5
2020-09-21 09:03:22.2574,172.8,74.2,43,42.94,-36,20.32,52,3.71,3.68,0,43,43.5
2020-09-21 09:03:22.5081,172.8,74.2,43,42.94,-36,20.32,6,-18670,27,3.7,43,43.5
2020-09-21 09:03:22.7588,172.8,74.2,43,42.94,-35.9,20.32,7,-18600,26.9,3.7,43,43.5
2020-09-21 09:03:23.0065,172.8,74.2,43,42.94,-35.9,20.32,1,725.4,-25.1,24,43,43.5
2020-09-21 09:03:23.2538,172.8,74.2,43,42.94,-35.9,20.32,2,724.9,-24.7,24,43,43.5
2020-09-21 09:03:23.5012,172.8,74.2,43,42.94,-36,20.31,61,727.6,720.1,0,43,43.5
2020-09-21 09:03:23.7486,172.8,74.2,43,42.94,-35.9,20.32,62,425,425,0,43,43.5
2020-09-21 09:03:23.9989,172.8,74.2,43,42.94,-35.9,20.33,64,27.9,28.3,0,43,43.5
2020-09-21 09:03:24.2495,172.8,74.2,43,42.94,-35.9,20.33,3,725.4,-25.1,23,43,43.5
2020-09-21 09:03:24.5001,172.8,74.2,43,42.94,-35.9,20.33,4,724.9,-24.7,23,43,43.5
2020-09-21 09:03:24.7507,172.8,74.2,43,42.94,-36,20.32,65,-18620,-18640,0,43,43.5
2020-09-21 09:03:24.9989,172.8,74.2,43,42.94,-36,20.33,66,4830,4830,0,43,43.5
2020-09-21 09:03:25.2468,172.8,74.2,43,42.94,-35.9,20.32,1,725.4,-25.1,24,43,43.5
2020-09-21 09:03:25.4946,172.8,74.2,43,42.94,-35.9,20.33,2,724.9,-24.7,24,43,43.5
2020-09-21 09:03:25.7425,172.8,74.2,43,42.94,-35.9,20.32,65,-18670,-18590,0,43,43
2020-09-21 09:03:25.9945,172.8,74.2,43,42.94,-36,20.32,51,3.71,3.69,0,43,43
2020-09-21 09:03:26.2469,172.8,74.2,43,42.94,-36,20.32,63,50,50,0,43,43
2020-09-21 09:03:26.4994,172.8,74.2,43,42.94,-35.9,20.32,67,27,26.9,0,43,43
2020-09-21 09:03:26.7519,172.8,74.2,43,42.94,-35.9,20.34,52,3.71,3.68,0,43,43
2020-09-21 09:03:27.0044,172.8,74.2,43,42.94,-35.9,20.32,6,-18630,27,3.7,43,43
2020-09-21 09:03:27.2570,172.8,74.2,43,42.94,-36,20.32,7,-18640,26.9,3.7,43,43
2020-09-21 09:03:27.5095,172.8,74.2,43,42.94,-36,20.32,1,725.3,-25.1,24,43,43
2020-09-21 09:03:27.7620,172.8,74.2,43,42.94,-35.9,20.32,2,724.9,-24.7,24,43,43
2020-09-21 09:03:28.0140,172.8,74.2,43,42.94,-35.9,20.32,61,727.5,720.2,0,43,43
2020-09-21 09:03:28.2613,172.8,74.2,43,42.94,-36,20.32,62,425,425,0,43,43
2020-09-21 09:03:28.5086,172.8,74.2,43,42.94,-36,20.33,64,28,28.2,0,43,43
2020-09-21 09:03:28.7559,172.8,74.2,43,42.94,-36,20.32,3,725.3,-25.1,23,43,43
2020-09-21 09:03:29.0038,172.8,74.2,43,42.94,-35.9,20.32,4,724.9,-24.7,23,43,43
2020-09-21 09:03:29.2547,172.8,74.2,43,42.94,-35.9,20.33,65,-18680,-18580,0,43,43
2020-09-21 09:03:29.5057,172.8,74.2,43,42.94,-35.9,20.32,66,4840,4840,0,43,43
2020-09-21 09:03:29.7566,172.8,74.2,43,42.94,-36,20.32,1,725.3,-25.1,24,43,43
2020-09-21 09:03:30.0077,172.8,74.2,43,42.94,-36,20.32,2,724.9,-24.7,24,43,43
2020-09-21 09:03:30.2602,172.8,74.2,43,42.94,-36,20.32,65,-18620,-18630,0,43,43
2020-09-21 09:03:30.5127,172.8,74.2,43,42.94,-35.9,20.32,51,3.71,3.69,0,43,43
2020-09-21 09:03:30.7652,172.8,74.2,43,42.94,-35.9,20.33,63,50,50,0,43,43
2020-09-21 09:03:31.0176,172.8,74.2,43,42.94,-36,20.32,67,27,26.9,0,43,43
2020-09-21 09:03:31.2696,172.8,74.2,43,42.94,-36,20.33,52,3.71,3.68,0,43,43
2020-09-21 09:03:31.5214,172.8,74.2,43,42.94,-36,20.32,6,-18670,27,3.7,43,43
2020-09-21 09:03:31.7732,172.8,74.2,43,42.94,-35.9,20.32,7,-18570,26.9,3.7,43,43
2020-09-21 09:03:32.0250,172.8,74.2,43,42.94,-35.9,20.32,1,725.3,-25.1,24,43,43
2020-09-21 09:03:32.2736,172.8,74.2,43,42.94,-36,20.33,2,724.9,-24.7,24,43,43
2020-09-21 09:03:32.5209,172.8,74.2,43,42.94,-36,20.32,61,727.5,720.1,0,43,43
2020-09-21 09:03:32.7683,172.8,74,43,42.82,-36,20.32,62,425,425,0,43,43
2020-09-21 09:03:33.0157,172.8,74,43,42.82,-35.9,20.32,64,28,28.2,0,43,43
2020-09-21 09:03:33.2661,172.8,74,43,42.82,-35.9,20.33,3,725.2,-25.1,23,43,43
2020-09-21 09:03:33.5177,172.8,74,43,42.82,-35.9,20.32,4,724.7,-24.7,23,43,43
2020-09-21 09:03:33.7693,172.8,74,43,42.82,-36,20.33,65,-18670,-18570,0,43,43
2020-09-21 09:03:34.0209,172.8,74,43,42.82,-36,20.33,66,4850,4840,0,43,43
2020-09-21 09:03:34.2712,172.8,74,43,42.82,-35.9,20.33,1,725.2,-25.1,24,43,43
2020-09-21 09:03:34.5185,172.8,74,43,42.82,-35.9,20.33,2,724.7,-24.7,24,43,43
2020-09-21 09:03:34.7659,172.8,74,43,42.82,-35.9,20.33,65,-18670,-18570,0,43,43
2020-09-21 09:03:35.0132,172.8,74,43,42.82,-36,20.32,51,3.71,3.69,0,43,43
2020-09-21 09:03:35.2606,172.8,74,43,42.82,-36,20.32,63,50,50,0,43,43
2020-09-21 09:03:35.5080,172.8,74,43,42.82,-35.9,20.32,67,27,26.9,0,43,43
2020-09-21 09:03:35.7554,172.8,74,43,42.82,-35.9,20.32,52,3.71,3.68,0,43,43
2020-09-21 09:03:36.0028,172.8,74,43,42.82,-36,20.32,6,-18670,27,3.7,43,43
2020-09-21 09:03:36.2501,172.8,74,43,42.82,-36,20.32,7,-18570,26.9,3.7,43,43
2020-09-21 09:03:36.4974,172.8,74,43,42.82,-36,20.33,1,725.2,-25.1,24,43,43
2020-09-21 09:03:36.7447,172.8,74,43,42.82,-35.9,20.32,2,724.7,-24.7,24,43,43
2020-09-21 09:03:36.9920,172.8,74,43,42.82,-35.9,20.32,61,727.4,720,0,43,43
2020-09-21 09:03:37.2392,172.8,74,43,42.82,-36,20.32,62,425,425,0,43,43
2020-09-21 09:03:37.4865,172.8,74,43,42.82,-36,20.32,64,27.9,28.1,0,43,43
2020-09-21 09:03:37.7338,172.8,74,43,42.82,-36,20.32,3,725.2,-25.1,23,43,43
2020-09-21 09:03:37.9811,172.8,74,43,42.82,-35.9,20.33,4,724.7,-24.7,23,43,43
2020-09-21 09:03:38.2284,172.8,74,43,42.82,-35.9,20.32,65,-18680,-18570,0,43,43
2020-09-21 09:03:38.4757,172.8,74,43,42.82,-36,20.32,66,4850,4850,0,43,43
2020-09-21 09:03:38.7229,172.8,74,43,42.82,-36,20.33,1,725.2,-25.1,24,43,43
2020-09-21 09:03:38.9702,172.8,74,43,42.82,-36,20.32,2,724.7,-24.7,24,43,43
2020-09-21 09:03:39.2174,172.8,74,43,42.82,-35.9,20.32,65,-18680,-18580,0,43,43
2020-09-21 09:03:39.4647,172.8,74,43,42.82,-35.9,20.32,51,3.71,3.69,0,43,43
2020-09-21 09:03:39.7171,172.8,74,43,42.82,-36,20.32,63,50,50,0,43,43
2020-09-21 09:03:39.9695,172.8,74,43,42.82,-36.1,20.33,67,27,26.9,0,43,43
2020-09-21 09:03:40.2219,172.8,74,43,42.82,-36,20.33,52,3.71,3.68,0,43,43
2020-09-21 09:03:40.4744,172.8,74,43,42.82,-35.9,20.32,6,-18670,27,3.7,43,43
2020-09-21 09:03:40.7267,172.8,74,43,42.82,-35.9,20.32,7,-18580,26.9,3.7,43,43
2020-09-21 09:03:40.9791,172.8,74,43,42.82,-35.9,20.32,1,725.1,-25.1,24,43,43
2020-09-21 09:03:41.2315,172.8,74,43,42.82,-36,20.32,2,724.7,-24.7,24,43,43
2020-09-21 09:03:41.4839,172.8,74,43,42.82,-36.1,20.31,61,727.3,720,0,43,43
2020-09-21 09:03:41.7311,172.8,74,43,42.82,-35.9,20.32,62,425,425,0,43,43
2020-09-21 09:03:41.9784,172.8,74,43,42.82,-35.9,20.32,64,28,28.1,0,43,43
2020-09-21 09:03:42.2256,172.8,74,43,42.82,-35.9,20.31,3,725.1,-25.1,23,43,43
2020-09-21 09:03:42.4729,172.8,74,43,42.82,-36,20.32,4,724.7,-24.7,23,43,43
2020-09-21 09:03:42.7238,172.8,74,43,42.82,-36,20.32,65,-18680,-18570,0,43,43
2020-09-21 09:03:42.9762,172.8,74,43,42.82,-35.9,20.33,66,4850,4850,0,43,43
2020-09-21 09:03:43.2286,172.8,74,43,42.82,-35.9,20.33,1,725.1,-25.1,24,43,43
2020-09-21 09:03:43.4810,172.8,74,43,42.82,-35.9,20.32,2,724.7,-24.7,24,43,43
2020-09-21 09:03:43.7326,172.8,74,43,42.82,-36,20.32,65,-18680,-18580,0,43,43
2020-09-21 09:03:43.9838,172.8,74,43,42.82,-36,20.32,51,3.7,3.69,0,43,43
2020-09-21 09:03:44.2350,172.8,74,43,42.82,-35.9,20.32,63,50,50,0,43,43
2020-09-21 09:03:44.4862,172.8,74,43,42.82,-35.9,20.32,67,27,26.9,0,43,43
2020-09-21 09:03:44.7378,172.8,74,43,42.82,-36,20.32,52,3.71,3.68,0,43,43
2020-09-21 09:03:44.9902,172.8,74,43,42.82,-36,20.32,6,-18680,27,3.7,43,43
2020-09-21 09:03:45.2426,172.8,74,43,42.82,-36,20.32,7,-18570,26.9,3.7,43,43
2020-09-21 09:03:45.4950,172.8,74,43,42.82,-35.9,20.32,1,725.1,-25.1,24,43,43
2020-09-21 09:03:45.7475,172.8,74,43,42.82,-35.9,20.32,2,724.7,-24.7,24,43,43
2020-09-21 09:03:46.0000,172.8,74,43,42.82,-36,20.32,61,727.2,719.9,0,43,43
2020-09-21 09:03:46.2525,172.8,74,43,42.82,-36.1,20.32,62,425,425,0,43,43
2020-09-21 09:03:46.5050,172.8,74,43,42.82,-36,20.32,64,28,28.2,0,43,43
2020-09-21 09:03:46.7575,172.8,74,43,42.82,-36,20.31,3,725.1,-25.1,23,43,43
2020-09-21 09:03:47.0097,172.8,74,43,42.82,-35.9,20.32,4,724.7,-24.7,23,43,43
2020-09-21 09:03:47.2586,172.8,74,43,42.82,-36,20.33,65,-18680,-18570,0,43,43
2020-09-21 09:03:47.5076,172.8,74,43,42.82,-36,20.32,66,4850,4850,0,43,43
2020-09-21 09:03:47.7565,172.8,74,43,42.82,-36,20.32,1,725,-25.1,24,43,43
2020-09-21 09:03:48.0055,172.8,74,43,42.82,-36,20.33,2,724.6,-24.7,24,43,43
2020-09-21 09:03:48.2533,172.8,74,43,42.82,-35.9,20.32,65,-18680,-18580,0,43,43
2020-09-21 09:03:48.5007,172.8,74,43,42.82,-36,20.34,51,3.7,3.69,0,43,43
2020-09-21 09:03:48.7480,172.8,74,43,42.82,-36,20.33,63,50,50,0,43,43
2020-09-21 09:03:48.9954,172.8,74,43,42.82,-36,20.33,67,27,26.9,0,43,43
2020-09-21 09:03:49.2426,172.8,74,43,42.82,-35.9,20.32,52,3.71,3.68,0,43,43
2020-09-21 09:03:49.4898,172.8,74,43,42.82,-35.9,20.32,6,-18680,27,3.7,43,43
2020-09-21 09:03:49.7369,172.8,74,43,42.82,-35.9,20.33,7,-18570,26.9,3.7,43,43
2020-09-21 09:03:49.9841,172.8,74,43,42.82,-36,20.32,1,725,-25.1,24,43,43
2020-09-21 09:03:50.2323,172.8,74,43,42.82,-36,20.32,2,724.6,-24.7,24,43,43
2020-09-21 09:03:50.4810,172.8,74,43,42.82,-36,20.32,61,727.1,719.8,0,43,43
2020-09-21 09:03:50.7297,172.8,74,43,42.82,-35.9,20.33,62,425,425,0,43,43
2020-09-21 09:03:50.9784,172.8,74,43,42.82,-35.9,20.33,64,28,28.3,0,43,43
2020-09-21 09:03:51.2294,172.8,74,43,42.82,-36,20.32,3,725,-25.1,23,43,43
2020-09-21 09:03:51.4819,172.8,74,43,42.82,-36,20.32,4,724.6,-24.7,23,43,43
2020-09-21 09:03:51.7344,172.8,74,43,42.82,-36,20.33,65,-18630,-18630,0,43,43
2020-09-21 09:03:51.9869,172.8,74,43,42.82,-36,20.33,66,4860,4850,0,43,43
2020-09-21 09:03:52.2394,172.8,74,43,42.82,-35.9,20.32,1,725,-25.1,24,43,43
2020-09-21 09:03:52.4919,172.8,74,43,42.82,-36,20.33,2,724.6,-24.7,24,43,43
2020-09-21 09:03:52.7444,172.8,74,43,42.82,-36,20.32,65,-18680,-18570,0,43,43
2020-09-21 09:03:52.9970,172.8,74,43,42.82,-36,20.32,51,3.7,3.69,0,43,43
2020-09-21 09:03:53.2486,172.8,74,43,42.82,-36,20.32,63,50,50,0,43,43
2020-09-21 09:03:53.4997,172.8,74,43,42.82,-35.9,20.32,67,27,26.9,0,43,43
2020-09-21 09:03:53.7508,172.8,73.9,43,42.77,-35.9,20.31,52,3.71,3.68,0,43,43
2020-09-21 09:03:54.0019,172.8,73.9,43,42.77,-36,20.32,6,-18690,27,3.7,43,43
2020-09-21 09:03:54.2517,172.8,73.9,43,42.77,-36,20.32,7,-18570,26.9,3.7,43,43
2020-09-21 09:03:54.4987,172.8,73.9,43,42.77,-36,20.32,1,725,-25.1,24,43,43
2020-09-21 09:03:54.7457,172.8,73.9,43,42.77,-35.9,20.32,2,724.6,-24.7,24,43,43
2020-09-21 09:03:54.9926,172.8,73.9,43,42.77,-36,20.28,61,727.1,719.8,0,43,43
2020-09-21 09:03:55.2397,172.8,73.9,43,42.77,-36,20.32,62,425,425,0,43,43
2020-09-21 09:03:55.4870,172.8,73.9,43,42.77,-36,20.32,64,28,28.2,0,43,43
2020-09-21 09:03:55.7343,172.8,73.9,43,42.77,-36,20.31,3,725,-25.1,23,43,43
2020-09-21 09:03:55.9816,172.8,73.9,43,42.77,-35.9,20.32,4,724.6,-24.7,23,43,43
2020-09-21 09:03:56.2303,172.8,73.9,43,42.77,-35.9,20.33,65,-18680,-18580,0,43,43
2020-09-21 09:03:56.4828,172.8,73.9,43,42.77,-36,20.33,66,4850,4850,0,43,43
2020-09-21 09:03:56.7354,172.8,73.9,43,42.77,-36,20.32,1,725,-25.1,24,43,43
2020-09-21 09:03:56.9879,172.8,73.9,43,42.77,-36,20.32,2,724.6,-24.7,24,43,43
2020-09-21 09:03:57.2404,172.8,73.9,43,42.77,-36,20.33,65,-18630,-18630,0,43,43
2020-09-21 09:03:57.4903,172.8,73.9,43,42.77,-35.9,20.32,51,3.7,3.69,0,43,43
2020-09-21 09:03:57.7376,172.8,73.8,43,42.71,-35.9,20.33,63,50,50,0,43,43
2020-09-21 09:03:57.9849,172.8,73.8,43,42.71,-36,20.32,67,27,26.9,0,43,43
2020-09-21 09:03:58.2322,172.8,73.8,43,42.71,-36,20.33,52,3.71,3.68,0,43,43
2020-09-21 09:03:58.4794,172.8,73.8,43,42.71,-35.9,20.31,6,-18630,27,3.7,43,43
2020-09-21 09:03:58.7266,172.8,73.8,43,42.71,-35.9,20.32,7,-18640,26.9,3.7,43,43
2020-09-21 09:03:58.9737,172.8,73.8,43,42.71,-35.9,20.33,1,725,-25.1,24,43,43
2020-09-21 09:03:59.2209,172.8,73.8,43,42.71,-36,20.32,2,724.6,-24.7,24,43,43
2020-09-21 09:03:59.4710,172.8,73.8,43,42.71,-36,20.32,61,727,719.7,0,43,43
2020-09-21 09:03:59.7240,172.8,73.8,43,42.71,-36,20.33,62,425,425,0,43,43
2020-09-21 09:03:59.9770,172.8,73.8,43,42.71,-35.9,20.32,64,28,28.3,0,43,43
2020-09-21 09:04:00.2299,172.8,73.8,43,42.71,-35.9,20.32,3,725,-25.1,23,43,43
2020-09-21 09:04:00.4829,172.8,73.8,43,42.71,-36,20.32,4,724.6,-24.7,23,43,43
2020-09-21 09:04:00.7359,172.8,73.8,43,42.71,-36,20.32,65,-18690,-18580,0,43,43
2020-09-21 09:04:00.9888,172.8,73.8,43,42.71,-36,20.33,66,4860,4850,0,43,43
2020-09-21 09:04:01.2418,172.8,73.8,43,42.71,-35.9,20.32,1,725,-25.1,24,43,43
2020-09-21 09:04:01.4938,172.8,73.8,43,42.71,-35.9,20.33,2,724.6,-24.7,24,43,43
2020-09-21 09:04:01.7448,172.8,73.8,43,42.71,-36,20.32,65,-18630,-18630,0,43,43
2020-09-21 09:04:01.9959,172.8,73.8,43,42.71,-36,20.32,51,3.7,3.69,0,43,43
2020-09-21 09:04:02.2469,172.8,73.8,43,42.71,-36,20.32,63,50,50,0,43,43
2020-09-21 09:04:02.4981,172.8,73.8,43,42.71,-35.9,20.32,67,27,26.9,0,43,43
2020-09-21 09:04:02.7506,172.8,73.8,43,42.71,-36,20.32,52,3.71,3.68,0,43,43
2020-09-21 09:04:03.0030,172.8,73.8,43,42.71,-36,20.32,6,-18630,27,3.7,43,43
2020-09-21 09:04:03.2555,172.8,73.8,43,42.71,-36,20.32,7,-18630,26.9,3.7,43,43
2020-09-21 09:04:03.5074,172.8,73.8,43,42.71,-36,20.32,1,724.8,-25.1,24,43,43
2020-09-21 09:04:03.7547,172.8,73.8,43,42.71,-35.9,20.32,2,724.3,-24.7,24,43,43
2020-09-21 09:04:04.0020,172.8,73.8,43,42.71,-36,20.32,61,727.1,719.7,0,43,43
2020-09-21 09:04:04.2493,172.8,73.8,43,42.71,-36,20.32,62,425,425,0,43,43
2020-09-21 09:04:04.4971,172.8,73.8,43,42.71,-36,20.32,64,27.9,28.2,0,43,43
2020-09-21 09:04:04.7497,172.8,73.8,43,42.71,-35.9,20.32,3,724.8,-25.1,23,43,43
2020-09-21 09:04:05.0023,172.8,73.8,43,42.71,-36,20.3,4,724.3,-24.7,23,43,43
2020-09-21 09:04:05.2548,172.8,73.8,43,42.71,-36,20.32,65,-18630,-18630,0,43,43
2020-09-21 09:04:05.5074,172.8,73.8,43,42.71,-36,20.32,66,4850,4850,0,43,43
2020-09-21 09:04:05.7599,172.8,73.8,43,42.71,-36,20.33,1,724.8,-25.1,24,43,43
2020-09-21 09:04:06.0124,172.8,73.8,43,42.71,-36,20.32,2,724.3,-24.7,24,43,43
2020-09-21 09:04:06.2649,172.8,73.8,43,42.71,-36,20.32,65,-18630,-18620,0,43,43
2020-09-21 09:04:06.5174,172.8,73.8,43,42.71,-36,20.33,51,3.7,3.69,0,43,43
2020-09-21 09:04:06.7666,172.8,73.7,43,42.65,-36,20.32,63,50,50,0,43,43
2020-09-21 09:04:07.0157,172.8,73.7,43,42.65,-36,20.32,67,27,26.9,0,43,43
2020-09-21 09:04:07.2649,172.8,73.7,43,42.65,-35.9,20.32,52,3.71,3.68,0,43,43
2020-09-21 09:04:07.5141,172.8,73.7,43,42.65,-36,20.32,6,-18630,27,3.7,43,43
2020-09-21 09:04:07.7643,172.8,73.7,43,42.65,-36,20.3,7,-18630,26.9,3.7,43,43
2020-09-21 09:04:08.0169,172.8,73.7,43,42.65,-36,20.29,1,724.8,-25.1,24,43,43
2020-09-21 09:04:08.2696,172.8,73.7,43,42.65,-35.9,20.27,2,724.3,-24.7,24,43,43
2020-09-21 09:04:08.5222,172.8,73.7,43,42.65,-36,20.31,61,727,719.6,0,43,43
2020-09-21 09:04:08.7732,172.8,73.7,43,42.65,-36,20.32,62,425,425,0,43,43
2020-09-21 09:04:09.0204,172.8,73.7,43,42.65,-36,20.33,64,27.9,28.2,0,43,43
2020-09-21 09:04:09.2676,172.8,73.7,43,42.65,-36,20.32,3,724.8,-25.1,23,43,43
2020-09-21 09:04:09.5148,172.8,73.7,43,42.65,-36,20.32,4,724.3,-24.8,23,43,43
2020-09-21 09:04:09.7620,172.8,73.7,43,42.65,-35.9,20.32,65,-18630,-18630,0,43,43
2020-09-21 09:04:10.0140,172.8,73.7,43,42.65,-36,20.32,66,4860,4860,0,43,43
2020-09-21 09:04:10.2666,172.8,73.7,43,42.65,-36,20.32,1,724.8,-25.1,24,43,43
2020-09-21 09:04:10.5191,172.8,73.7,43,42.65,-35.9,20.32,2,724.3,-24.8,24,43,43
2020-09-21 09:04:10.7717,172.8,73.7,43,42.65,-35.9,20.32,65,-18630,-18630,0,43,43
2020-09-21 09:04:11.0234,172.8,73.7,43,42.65,-36,20.33,51,3.7,3.68,0,43,43
2020-09-21 09:04:11.2751,172.8,73.7,43,42.65,-36,20.32,63,50,50,0,43,43
2020-09-21 09:04:11.5267,172.8,73.7,43,42.65,-36,20.32,67,27,26.9,0,43,43
2020-09-21 09:04:11.7783,172.8,73.7,43,42.65,-36,20.33,52,3.71,3.68,0,43,43
2020-09-21 09:04:12.0278,172.8,73.7,43,42.65,-36,20.33,6,-18630,27,3.7,43,43
2020-09-21 09:04:12.2751,172.8,73.7,43,42.65,-36,20.33,7,-18630,26.9,3.7,43,43
2020-09-21 09:04:12.5223,172.8,73.7,43,42.65,-36,20.33,1,724.8,-25.1,24,43,43
2020-09-21 09:04:12.7696,172.8,73.7,43,42.65,-36,20.32,2,724.3,-24.8,24,43,43
2020-09-21 09:04:13.0196,172.8,73.7,43,42.65,-36,20.32,61,727,719.6,0,43,43
2020-09-21 09:04:13.2718,172.8,73.7,43,42.65,-36,20.32,62,425,425,0,43,43
2020-09-21 09:04:13.5240,172.8,73.7,43,42.65,-36,20.32,64,27.9,28.2,0,43,43
2020-09-21 09:04:13.7763,172.8,73.7,43,42.65,-36,20.33,3,724.8,-25.1,23,43,43
2020-09-21 09:04:14.0280,172.8,73.7,43,42.65,-36,20.33,4,724.3,-24.8,23,43,43
2020-09-21 09:04:14.2754,172.8,73.7,43,42.65,-36,20.33,65,-18630,-18630,0,43,43
2020-09-21 09:04:14.5229,172.8,73.7,43,42.65,-36,20.32,66,4860,4860,0,43,43
2020-09-21 09:04:14.7704,172.8,73.7,43,42.65,-36,20.33,1,724.8,-25.1,24,43,43
2020-09-21 09:04:15.0178,172.8,73.7,43,42.65,-36,20.32,2,724.3,-24.8,24,43,43
2020-09-21 09:04:15.2652,172.8,73.7,43,42.65,-36,20.33,65,-18630,-18630,0,43,43
2020-09-21 09:04:15.5125,172.8,73.7,43,42.65,-36,20.32,51,3.7,3.68,0,43,43
2020-09-21 09:04:15.7598,172.8,73.7,43,42.65,-36,20.33,63,50,50,0,43,43
2020-09-21 09:04:16.0072,172.8,73.7,43,42.65,-36,20.32,67,27,26.9,0,43,43
2020-09-21 09:04:16.2545,172.8,73.7,43,42.65,-36,20.32,52,3.71,3.68,0,43,43
2020-09-21 09:04:16.5017,172.8,73.7,43,42.65,-36,20.33,6,-18620,27,3.7,43,43
2020-09-21 09:04:16.7490,172.8,73.7,43,42.65,-36,20.32,7,-18630,26.9,3.7,43,43
2020-09-21 09:04:16.9962,172.8,73.7,43,42.65,-36,20.33,1,724.7,-25.1,24,43,43
2020-09-21 09:04:17.2435,172.8,73.7,43,42.65,-36,20.32,2,724.3,-24.7,24,43,43
2020-09-21 09:04:17.4957,172.8,73.7,43,42.65,-36,20.33,61,727,719.5,0,43,43
2020-09-21 09:04:17.7484,172.8,73.7,43,42.65,-36,20.32,62,425,425,0,43,43
2020-09-21 09:04:18.0012,172.8,73.7,43,42.65,-36,20.32,64,27.9,28.3,0,43,43
2020-09-21 09:04:18.2539,172.8,73.7,43,42.65,-36,20.33,3,724.7,-25.1,23,43,43
2020-09-21 09:04:18.5024,172.8,73.7,43,42.65,-36,20.32,4,724.3,-24.7,23,43,43
2020-09-21 09:04:18.7503,172.8,73.7,43,42.65,-36,20.33,65,-18620,-18620,0,43,43
2020-09-21 09:04:18.9983,172.8,73.7,43,42.65,-36,20.33,66,4860,4860,0,43,43
2020-09-21 09:04:19.2462,172.8,73.7,43,42.65,-36,20.32,1,724.7,-25.1,24,43,43
2020-09-21 09:04:19.4984,172.8,73.7,43,42.65,-36,20.32,2,724.3,-24.7,24,43,43
2020-09-21 09:04:19.7510,172.8,73.7,43,42.65,-36,20.32,65,-18630,-18630,0,43,43
2020-09-21 09:04:20.0035,172.8,73.7,43,42.65,-36,20.32,51,3.7,3.68,0,43,43
2020-09-21 09:04:20.2561,172.8,73.7,43,42.65,-36,20.32,63,50,50,0,43,43
2020-09-21 09:04:20.5089,172.8,73.7,43,42.65,-36,20.32,67,27,26.9,0,43,43
2020-09-21 09:04:20.7616,172.8,73.7,43,42.65,-36,20.33,52,3.71,3.68,0,43,43
2020-09-21 09:04:21.0144,172.8,73.7,43,42.65,-36,20.32,6,-18630,27,3.7,43,43
2020-09-21 09:04:21.2672,172.8,73.7,43,42.65,-36,20.32,7,-18630,26.9,3.7,43,43
2020-09-21 09:04:21.5172,172.8,73.7,43,42.65,-36,20.32,1,724.7,-25.1,24,43,43
2020-09-21 09:04:21.7646,172.8,73.7,43,42.65,-36,20.32,2,724.3,-24.7,24,43,43
2020-09-21 09:04:22.0120,172.8,73.7,43,42.65,-36,20.32,61,726.9,719.4,0,43,43
2020-09-21 09:04:22.2594,172.8,73.7,43,42.65,-36,20.32,62,425,425,0,43,43
2020-09-21 09:04:22.5070,172.8,73.7,43,42.65,-36,20.32,64,27.9,28.2,0,43,43
2020-09-21 09:04:22.7564,172.8,73.7,43,42.65,-36,20.33,3,724.7,-25.1,23,43,43
2020-09-21 09:04:23.0058,172.8,73.7,43,42.65,-36,20.31,4,724.3,-24.7,23,43,43
2020-09-21 09:04:23.2552,172.8,73.7,43,42.65,-36,20.32,65,-18630,-18630,0,43,43
2020-09-21 09:04:23.5047,172.8,73.7,43,42.65,-36,20.32,66,4860,4860,0,43,43
2020-09-21 09:04:23.7559,172.8,73.7,43,42.65,-36,20.32,1,724.7,-25.1,24,43,43
2020-09-21 09:04:24.0070,172.8,73.7,43,42.65,-36,20.32,2,724.2,-24.8,24,43,43
2020-09-21 09:04:24.2582,172.8,73.7,43,42.65,-36,20.33,65,-18630,-18630,0,43,43
2020-09-21 09:04:24.5095,172.8,73.7,43,42.65,-36,20.31,51,3.7,3.68,0,43,43
2020-09-21 09:04:24.7620,172.8,73.7,43,42.65,-36,20.33,63,50,50,0,43,43
2020-09-21 09:04:25.0145,172.8,73.7,43,42.65,-36,20.33,67,27,26.9,0,43,43
2020-09-21 09:04:25.2670,172.8,73.7,43,42.65,-36,20.32,52,3.71,3.68,0,43,43
2020-09-21 09:04:25.5195,172.8,73.7,43,42.65,-36,20.32,6,-18630,27,3.7,43,43
2020-09-21 09:04:25.7724,172.8,73.7,43,42.65,-36,20.33,7,-18630,26.9,3.7,43,43
2020-09-21 09:04:26.0253,172.8,73.7,43,42.65,-36,20.33,1,724.6,-25.1,24,43,43
2020-09-21 09:04:26.2782,172.8,73.7,43,42.65,-36,20.32,2,724.2,-24.8,24,43,43
2020-09-21 09:04:26.5312,172.8,73.7,43,42.65,-36,20.32,61,726.8,719.4,0,43,43
2020-09-21 09:04:26.7800,172.8,73.7,43,42.65,-36,20.32,62,425,425,0,43,43
2020-09-21 09:04:27.0272,172.8,73.7,43,42.65,-36,20.33,64,27.9,28.3,0,43,43
2020-09-21 09:04:27.2743,172.8,73.7,43,42.65,-36,20.33,3,724.6,-25.1,23,43,43
2020-09-21 09:04:27.5214,172.8,73.7,43,42.65,-36,20.33,4,724.2,-24.8,23,43,43
2020-09-21 09:04:27.7688,172.8,73.7,43,42.65,-36,20.33,65,-18630,-18630,0,43,43
2020-09-21 09:04:28.0166,172.8,73.7,42.75,42.65,-36,20.33,66,4860,4860,0,43,43
2020-09-21 09:04:28.2644,172.8,73.7,42.75,42.65,-36,20.32,1,724.6,-25.1,24,43,43
2020-09-21 09:04:28.5122,172.8,73.7,42.75,42.65,-36,20.31,2,724.2,-24.8,24,43,43
2020-09-21 09:04:28.7611,172.8,73.7,42.75,42.65,-36,20.33,65,-18620,-18630,0,43,43
2020-09-21 09:04:29.0133,172.8,73.7,42.75,42.65,-36,20.33,51,3.7,3.68,0,43,43
2020-09-21 09:04:29.2654,172.8,73.7,42.75,42.65,-36,20.33,63,50,50,0,43,43
2020-09-21 09:04:29.5175,172.8,73.7,42.75,42.65,-36,20.32,67,27,26.9,0,43,43
2020-09-21 09:04:29.7698,172.8,73.7,42.75,42.65,-36,20.33,52,3.71,3.68,0,43,43
2020-09-21 09:04:30.0225,172.8,73.7,42.75,42.65,-36,20.33,6,-18620,27,3.7,43,43
