Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 09:04:30.2752,172.8,73.7,42.75,42.65,-36,20.33,7,-18640,26.9,3.7,43,43
2020-09-21 09:04:30.5279,172.8,73.7,42.75,42.65,-36,20.32,1,724.6,-25.1,24,43,43
2020-09-21 09:04:30.7806,172.8,73.5,42.75,42.53,-35.9,20.32,2,724.2,-24.8,24,43,43
2020-09-21 09:04:31.0283,172.8,73.5,42.75,42.53,-36,20.33,61,726.8,719.3,0,42.5,43
2020-09-21 09:04:31.2755,172.8,73.5,42.75,42.53,-36,20.33,62,425,425,0,42.5,43
2020-09-21 09:04:31.5228,172.8,73.5,42.75,42.53,-36,20.32,64,27.9,28.2,0,42.5,43
2020-09-21 09:04:31.7700,172.8,73.5,42.75,42.53,-36,20.32,3,724.4,-25.1,23,42.5,43
2020-09-21 09:04:32.0201,172.8,73.5,42.75,42.53,-36,20.33,4,724,-24.8,23,42.5,43
2020-09-21 09:04:32.2727,172.8,73.5,42.75,42.53,-36,20.32,65,-18610,-18630,0,42.5,43
2020-09-21 09:04:32.5254,172.8,73.5,42.75,42.53,-36,20.32,66,4860,4860,0,42.5,43
2020-09-21 09:04:32.7780,172.8,73.5,42.75,42.53,-36,20.32,1,724.4,-25.1,24,42.5,43
2020-09-21 09:04:33.0301,172.8,73.5,42.75,42.53,-35.9,20.33,2,724,-24.8,24,42.5,43
2020-09-21 09:04:33.2776,172.8,73.5,42.75,42.53,-36,20.32,65,-18610,-18630,0,42.5,43
2020-09-21 09:04:33.5251,172.8,73.5,42.75,42.53,-36,20.32,51,3.7,3.68,0,42.5,43
2020-09-21 09:04:33.7725,172.8,73.5,42.75,42.53,-35.9,20.32,63,50,50,0,42.5,43
2020-09-21 09:04:34.0208,172.8,73.5,42.75,42.53,-36,20.33,67,27,26.9,0,42.5,43
2020-09-21 09:04:34.2735,172.8,73.5,42.75,42.53,-35.9,20.32,52,3.7,3.68,0,42.5,43
2020-09-21 09:04:34.5263,172.8,73.5,42.75,42.53,-36,20.33,6,-18610,27,3.7,42.5,43
2020-09-21 09:04:34.7790,172.8,73.5,42.75,42.53,-36,20.32,7,-18640,26.9,3.7,42.5,43
2020-09-21 09:04:35.0316,172.8,73.5,42.75,42.53,-36,20.32,1,724.4,-25.1,24,42.5,43
2020-09-21 09:04:35.2836,172.8,73.5,42.75,42.53,-36,20.32,2,724,-24.8,24,42.5,43
2020-09-21 09:04:35.5356,172.8,73.5,42.75,42.53,-36,20.32,61,726.6,719.2,0,42.5,43
2020-09-21 09:04:35.7876,172.8,73.5,42.75,42.53,-35.9,20.32,62,425,425,0,42.5,43
2020-09-21 09:04:36.0389,172.8,73.5,42.75,42.53,-36,20.32,64,27.9,28.3,0,42.5,43
2020-09-21 09:04:36.2863,172.8,73.5,42.75,42.53,-36,20.31,3,724.4,-25.1,23,42.5,43
2020-09-21 09:04:36.5338,172.8,73.5,42.75,42.53,-36,20.32,4,724,-24.8,23,42.5,43
2020-09-21 09:04:36.7813,172.8,73.4,42.75,42.48,-36,20.32,65,-18600,-18640,0,42.5,43
2020-09-21 09:04:37.0287,172.8,73.4,42.75,42.48,-36,20.33,66,4860,4850,0,42.5,43
2020-09-21 09:04:37.2799,172.8,73.4,42.75,42.48,-36,20.32,1,724.4,-25.1,24,42.5,43
2020-09-21 09:04:37.5326,172.8,73.4,42.75,42.48,-36,20.32,2,724,-24.8,24,42.5,43
2020-09-21 09:04:37.7853,172.8,73.4,42.75,42.48,-36,20.32,65,-18600,-18640,0,42.5,43
2020-09-21 09:04:38.0380,172.8,73.4,42.75,42.48,-36,20.33,51,3.7,3.68,0,42.5,43
2020-09-21 09:04:38.2903,172.8,73.4,42.75,42.48,-36,20.32,63,50,50,0,42.5,43
2020-09-21 09:04:38.5418,172.8,73.4,42.75,42.48,-36,20.34,67,27,26.9,0,42.5,43
2020-09-21 09:04:38.7932,172.8,73.4,42.75,42.48,-36,20.32,52,3.7,3.68,0,42.5,43
2020-09-21 09:04:39.0446,172.8,73.4,42.75,42.48,-36,20.33,6,-18600,27,3.7,42.5,43
2020-09-21 09:04:39.2960,172.8,73.4,42.75,42.48,-35.9,20.33,7,-18640,26.9,3.7,42.5,43
2020-09-21 09:04:39.5474,172.8,73.4,42.75,42.48,-36,20.32,1,724.4,-25.1,24,42.5,43
2020-09-21 09:04:39.7989,172.8,73.4,42.75,42.48,-36,20.33,2,724,-24.7,24,42.5,43
2020-09-21 09:04:40.0503,172.8,73.4,42.75,42.48,-36,20.32,61,726.6,719.2,0,42.5,43
2020-09-21 09:04:40.3005,172.8,73.4,42.75,42.48,-36,20.32,62,425,425,0,42.5,43
2020-09-21 09:04:40.5480,172.8,73.4,42.75,42.48,-36,20.33,64,27.8,28.2,0,42.5,43
2020-09-21 09:04:40.7955,172.8,73.4,42.75,42.48,-36,20.32,3,724.4,-25.1,23,42.5,43
2020-09-21 09:04:41.0431,172.8,73.4,42.75,42.48,-36,20.32,4,724,-24.7,23,42.5,43
2020-09-21 09:04:41.2923,172.8,73.4,42.75,42.48,-36,20.31,65,-18600,-18650,0,42.5,43
2020-09-21 09:04:41.5451,172.8,73.4,42.75,42.48,-36,20.32,66,4860,4860,0,42.5,43
2020-09-21 09:04:41.7978,172.8,73.3,42.75,42.42,-36,20.32,1,724.4,-25.1,24,42.5,43
2020-09-21 09:04:42.0505,172.8,73.3,42.75,42.42,-36,20.32,2,724,-24.7,24,42.5,43
2020-09-21 09:04:42.3033,172.8,73.3,42.75,42.42,-36,20.32,65,-18600,-18650,0,42.5,43
2020-09-21 09:04:42.5560,172.8,73.3,42.75,42.42,-36,20.32,51,3.7,3.68,0,42.5,43
2020-09-21 09:04:42.8087,172.8,73.3,42.75,42.42,-36,20.32,63,50,50,0,42.5,43
2020-09-21 09:04:43.0614,172.8,73.3,42.75,42.42,-36,20.33,67,27,26.9,0,42.5,43
2020-09-21 09:04:43.3141,172.8,73.3,42.75,42.42,-36,20.32,52,3.7,3.68,0,42.5,43
2020-09-21 09:04:43.5642,172.8,73.3,42.75,42.42,-36,20.32,6,-18610,27,3.7,42.5,43
2020-09-21 09:04:43.8117,172.8,73.3,42.75,42.42,-36,20.32,7,-18650,26.9,3.7,42.5,43
2020-09-21 09:04:44.0593,172.8,73.3,42.75,42.42,-36,20.32,1,724.4,-25.1,24,42.5,43
2020-09-21 09:04:44.3068,172.8,73.3,42.75,42.42,-36,20.32,2,724,-24.7,24,42.5,43
2020-09-21 09:04:44.5543,172.8,73.3,42.75,42.42,-36,20.32,61,726.5,719.2,0,42.5,43
2020-09-21 09:04:44.8019,172.8,73.3,42.75,42.42,-36,20.32,62,425,425,0,42.5,43
2020-09-21 09:04:45.0494,172.8,73.3,42.75,42.42,-36,20.32,64,27.8,28.3,0,42.5,43
2020-09-21 09:04:45.2970,172.8,73.3,42.75,42.42,-36,20.32,3,724.4,-25.1,23,42.5,43
2020-09-21 09:04:45.5445,172.8,73.3,42.75,42.42,-36,20.32,4,724,-24.7,23,42.5,43
2020-09-21 09:04:45.7916,172.8,73.3,42.75,42.42,-36,20.32,65,-18600,-18650,0,42.5,43
2020-09-21 09:04:46.0388,172.8,73.3,42.75,42.42,-36,20.32,66,4860,4860,0,42.5,43
2020-09-21 09:04:46.2859,172.8,73.3,42.75,42.42,-36,20.32,1,724.2,-25.1,24,42.5,43
2020-09-21 09:04:46.5331,172.8,73.3,42.75,42.42,-36,20.32,2,723.9,-24.8,24,42.5,43
2020-09-21 09:04:46.7805,172.8,73.3,42.75,42.42,-36,20.32,65,-18600,-18650,0,42.5,43
2020-09-21 09:04:47.0279,172.8,73.3,42.75,42.42,-36,20.32,51,3.7,3.68,0,42.5,43
2020-09-21 09:04:47.2752,172.8,73.3,42.75,42.42,-36,20.32,63,50,50,0,42.5,43
2020-09-21 09:04:47.5229,172.8,73.3,42.75,42.42,-36,20.31,67,27,26.9,0,42.5,43
2020-09-21 09:04:47.7754,172.8,73.3,42.5,42.42,-36,20.33,52,3.7,3.68,0,42.5,43
2020-09-21 09:04:48.0280,172.8,73.3,42.5,42.42,-36,20.32,6,-18610,27,3.7,42.5,43
2020-09-21 09:04:48.2805,172.8,73.3,42.5,42.42,-36,20.32,7,-18650,26.9,3.7,42.5,43
2020-09-21 09:04:48.5331,172.8,73.3,42.5,42.42,-36,20.33,1,724.2,-25.1,24,42.5,43
2020-09-21 09:04:48.7841,172.8,73.3,42.5,42.42,-36,20.32,2,723.9,-24.8,24,42.5,43
2020-09-21 09:04:49.0351,172.8,73.3,42.5,42.42,-36,20.33,61,726.5,719.1,0,42.5,43
2020-09-21 09:04:49.2862,172.8,73.3,42.5,42.42,-36,20.31,62,425,425,0,42.5,43
2020-09-21 09:04:49.5372,172.8,73.3,42.5,42.42,-35.9,20.32,64,27.9,28.3,0,42.5,43
2020-09-21 09:04:49.7844,172.8,73.3,42.5,42.42,-36,20.32,3,724.2,-25.1,23,42.5,43
2020-09-21 09:04:50.0316,172.8,73.3,42.5,42.42,-36,20.33,4,723.9,-24.8,23,42.5,43
2020-09-21 09:04:50.2788,172.8,73.3,42.5,42.42,-36,20.32,65,-18600,-18640,0,42.5,43
2020-09-21 09:04:50.5260,172.8,73.3,42.5,42.42,-36,20.32,66,4850,4850,0,42.5,43
2020-09-21 09:04:50.7733,172.8,73.3,42.5,42.42,-36,20.32,1,724.2,-25.1,24,42.5,43
2020-09-21 09:04:51.0206,172.8,73.3,42.5,42.42,-36,20.34,2,723.9,-24.8,24,42.5,43
2020-09-21 09:04:51.2680,172.8,73.3,42.5,42.42,-36,20.33,65,-18600,-18640,0,42.5,43
2020-09-21 09:04:51.5153,172.8,73.3,42.5,42.42,-36,20.32,51,3.7,3.68,0,42.5,43
2020-09-21 09:04:51.7626,172.8,73.3,42.5,42.42,-36,20.32,63,50,50,0,42.5,43
2020-09-21 09:04:52.0151,172.8,73.2,42.5,42.36,-36,20.34,67,27,26.9,0,42.5,43
2020-09-21 09:04:52.2676,172.8,73.2,42.5,42.36,-36,20.32,52,3.7,3.68,0,42.5,43
2020-09-21 09:04:52.5201,172.8,73.2,42.5,42.36,-36,20.33,6,-18610,27,3.7,42.5,43
2020-09-21 09:04:52.7726,172.8,73.2,42.5,42.36,-35.9,20.33,7,-18640,26.9,3.7,42.5,43
2020-09-21 09:04:53.0203,172.8,73.2,42.5,42.36,-35.9,20.33,1,724.2,-25.1,24,42.5,42.5
2020-09-21 09:04:53.2676,172.8,73.2,42.5,42.36,-35.9,20.32,2,723.8,-24.8,24,42.5,42.5
2020-09-21 09:04:53.5149,172.8,73.2,42.5,42.36,-36,20.32,61,726.5,719.1,0,42.5,42.5
2020-09-21 09:04:53.7621,172.8,73.2,42.5,42.36,-36,20.33,62,425,425,0,42.5,42.5
2020-09-21 09:04:54.0122,172.8,73.2,42.5,42.36,-36,20.33,64,27.9,28.3,0,42.5,42.5
2020-09-21 09:04:54.2648,172.8,73.2,42.5,42.36,-35.9,20.32,3,724.2,-25.1,23,42.5,42.5
2020-09-21 09:04:54.5173,172.8,73.2,42.5,42.36,-36,20.32,4,723.8,-24.8,23,42.5,42.5
2020-09-21 09:04:54.7699,172.8,73.2,42.5,42.36,-36,20.33,65,-18610,-18630,0,42.5,42.5
2020-09-21 09:04:55.0225,172.8,73.2,42.5,42.36,-35.9,20.33,66,4850,4850,0,42.5,42.5
2020-09-21 09:04:55.2752,172.8,73.2,42.5,42.36,-35.9,20.33,1,724.2,-25.1,24,42.5,42.5
2020-09-21 09:04:55.5280,172.8,73.2,42.5,42.36,-35.9,20.33,2,723.8,-24.8,24,42.5,42.5
2020-09-21 09:04:55.7807,172.8,73.2,42.5,42.36,-36,20.32,65,-18610,-18630,0,42.5,42.5
2020-09-21 09:04:56.0334,172.8,73.2,42.5,42.36,-36,20.32,51,3.7,3.68,0,42.5,42.5
2020-09-21 09:04:56.2861,172.8,73.2,42.5,42.36,-35.9,20.32,63,50,50,0,42.5,42.5
2020-09-21 09:04:56.5388,172.8,73.2,42.5,42.36,-35.9,20.33,67,27,26.9,0,42.5,42.5
2020-09-21 09:04:56.7914,172.8,73.2,42.5,42.36,-36,20.3,52,3.7,3.68,0,42.5,42.5
2020-09-21 09:04:57.0441,172.8,73.2,42.5,42.36,-36,20.32,6,-18610,27,3.7,42.5,42.5
2020-09-21 09:04:57.2929,172.8,73.2,42.5,42.36,-36,20.32,7,-18630,26.9,3.7,42.5,42.5
2020-09-21 09:04:57.5403,172.8,73.2,42.5,42.36,-35.9,20.33,1,724.2,-25.1,24,42.5,42.5
2020-09-21 09:04:57.7877,172.8,73.2,42.5,42.36,-35.9,20.33,2,723.8,-24.8,24,42.5,42.5
2020-09-21 09:04:58.0351,172.8,73.2,42.5,42.36,-36,20.32,61,726.4,718.9,0,42.5,42.5
2020-09-21 09:04:58.2824,172.8,73.2,42.5,42.36,-36,20.32,62,425,425,0,42.5,42.5
2020-09-21 09:04:58.5314,172.8,73.2,42.5,42.36,-36,20.33,64,27.9,28.2,0,42.5,42.5
2020-09-21 09:04:58.7806,172.8,73.2,42.5,42.36,-36,20.32,3,724.2,-25.1,23,42.5,42.5
2020-09-21 09:04:59.0297,172.8,73.2,42.5,42.36,-36,20.32,4,723.8,-24.8,23,42.5,42.5
2020-09-21 09:04:59.2788,172.8,73.2,42.5,42.36,-36,20.33,65,-18610,-18630,0,42.5,42.5
2020-09-21 09:04:59.5295,172.8,73.2,42.5,42.36,-36,20.32,66,4850,4850,0,42.5,42.5
2020-09-21 09:04:59.7815,172.8,73.2,42.5,42.36,-35.9,20.32,1,724.2,-25.1,24,42.5,42.5
2020-09-21 09:05:00.0335,172.8,73.2,42.5,42.36,-36,20.32,2,723.8,-24.8,24,42.5,42.5
2020-09-21 09:05:00.2855,172.8,73.2,42.5,42.36,-35.9,20.34,65,-18610,-18630,0,42.5,42.5
2020-09-21 09:05:00.5352,172.8,73.2,42.5,42.36,-36,20.32,51,3.7,3.68,0,42.5,42.5
2020-09-21 09:05:00.7826,172.8,73.2,42.5,42.36,-36,20.33,63,50,50,0,42.5,42.5
2020-09-21 09:05:01.0300,172.8,73.2,42.5,42.36,-36,20.32,67,27,26.9,0,42.5,42.5
2020-09-21 09:05:01.2775,172.8,73.2,42.5,42.36,-36,20.32,52,3.7,3.68,0,42.5,42.5
2020-09-21 09:05:01.5278,172.8,73.2,42.5,42.36,-36,20.32,6,-18620,27,3.7,42.5,42.5
2020-09-21 09:05:01.7805,172.8,73.2,42.5,42.36,-36,20.33,7,-18630,26.9,3.7,42.5,42.5
2020-09-21 09:05:02.0332,172.8,73.2,42.5,42.36,-36,20.32,1,724,-25.1,24,42.5,42.5
2020-09-21 09:05:02.2859,172.8,73.2,42.5,42.36,-36,20.36,2,723.7,-24.8,24,42.5,42.5
2020-09-21 09:05:02.5387,172.8,73.2,42.5,42.36,-36,20.32,61,726.3,718.9,0,42.5,42.5
2020-09-21 09:05:02.7914,172.8,73.2,42.5,42.36,-36,20.32,62,425,425,0,42.5,42.5
2020-09-21 09:05:03.0441,172.8,73.2,42.5,42.36,-36,20.33,64,27.9,28.3,0,42.5,42.5
2020-09-21 09:05:03.2969,172.8,73.2,42.5,42.36,-35.9,20.32,3,724,-25.1,23,42.5,42.5
2020-09-21 09:05:03.5496,172.8,73.2,42.5,42.36,-36,20.32,4,723.7,-24.8,23,42.5,42.5
2020-09-21 09:05:03.8021,172.8,73.2,42.5,42.36,-36,20.32,65,-18620,-18630,0,42.5,42.5
2020-09-21 09:05:04.0546,172.8,73.2,42.5,42.36,-36,20.32,66,4850,4840,0,42.5,42.5
2020-09-21 09:05:04.3070,172.8,73.2,42.5,42.36,-36,20.33,1,724,-25.1,24,42.5,42.5
2020-09-21 09:05:04.5594,172.8,73.2,42.5,42.36,-36,20.32,2,723.7,-24.8,24,42.5,42.5
2020-09-21 09:05:04.8122,172.8,73.2,42.5,42.36,-36,20.32,65,-18620,-18630,0,42.5,42.5
2020-09-21 09:05:05.0650,172.8,73.2,42.5,42.36,-36,20.32,51,3.7,3.68,0,42.5,42.5
2020-09-21 09:05:05.3178,172.8,73.2,42.5,42.36,-36,20.32,63,50,50,0,42.5,42.5
2020-09-21 09:05:05.5707,172.8,73.2,42.5,42.36,-36,20.32,67,27,26.9,0,42.5,42.5
2020-09-21 09:05:05.8195,172.8,73.2,42.5,42.36,-36,20.32,52,3.7,3.68,0,42.5,42.5
2020-09-21 09:05:06.0668,172.8,73.2,42.5,42.36,-36,20.32,6,-18620,27,3.7,42.5,42.5
2020-09-21 09:05:06.3142,172.8,73.2,42.5,42.36,-36,20.32,7,-18620,26.9,3.7,42.5,42.5
2020-09-21 09:05:06.5615,172.8,73.2,42.5,42.36,-36,20.32,1,724,-25.1,24,42.5,42.5
2020-09-21 09:05:06.8091,172.8,73.2,42.5,42.36,-36,20.32,2,723.7,-24.8,24,42.5,42.5
2020-09-21 09:05:07.0572,172.8,73.2,42.5,42.36,-36,20.32,61,726.2,718.8,0,42.5,42.5
2020-09-21 09:05:07.3054,172.8,73.2,42.5,42.36,-36,20.32,62,425,425,0,42.5,42.5
2020-09-21 09:05:07.5535,172.8,73.2,42.5,42.36,-36,20.32,64,27.9,28.3,0,42.5,42.5
2020-09-21 09:05:07.8016,172.8,73.1,42.5,42.3,-36,20.29,3,724,-25.1,23,42.5,42.5
2020-09-21 09:05:08.0497,172.8,73.1,42.5,42.3,-36,20.33,4,723.6,-24.7,23,42.5,42.5
2020-09-21 09:05:08.2977,172.8,73.1,42.5,42.3,-36,20.32,65,-18620,-18630,0,42.5,42.5
2020-09-21 09:05:08.5457,172.8,73.1,42.5,42.3,-36,20.32,66,4850,4840,0,42.5,42.5
2020-09-21 09:05:08.7949,172.8,73.1,42.5,42.3,-36,20.32,1,724,-25.1,24,42.5,42.5
2020-09-21 09:05:09.0476,172.8,73.1,42.5,42.3,-36,20.33,2,723.6,-24.7,24,42.5,42.5
2020-09-21 09:05:09.3002,172.8,73.1,42.5,42.3,-36,20.32,65,-18620,-18630,0,42.5,42.5
2020-09-21 09:05:09.5529,172.8,73.1,42.5,42.3,-36,20.31,51,3.7,3.68,0,42.5,42.5
2020-09-21 09:05:09.8055,172.8,73.1,42.5,42.3,-36,20.32,63,50,50,0,42.5,42.5
2020-09-21 09:05:10.0582,172.8,73.1,42.5,42.3,-36,20.32,67,27,26.9,0,42.5,42.5
2020-09-21 09:05:10.3109,172.8,73.1,42.5,42.3,-36,20.32,52,3.7,3.68,0,42.5,42.5
2020-09-21 09:05:10.5635,172.8,73.1,42.5,42.3,-36,20.33,6,-18630,27,3.7,42.5,42.5
2020-09-21 09:05:10.8162,172.8,73.1,42.5,42.3,-36,20.32,7,-18630,26.9,3.7,42.5,42.5
2020-09-21 09:05:11.0690,172.8,73.1,42.5,42.3,-35.9,20.32,1,724,-25.1,24,42.5,42.5
2020-09-21 09:05:11.3218,172.8,73.1,42.5,42.3,-36,20.32,2,723.6,-24.7,24,42.5,42.5
2020-09-21 09:05:11.5745,172.8,73.1,42.5,42.3,-36,20.33,61,726.2,718.8,0,42.5,42.5
2020-09-21 09:05:11.8269,172.8,73.1,42.5,42.3,-36,20.33,62,425,425,0,42.5,42.5
2020-09-21 09:05:12.0744,172.8,73.1,42.5,42.3,-36,20.33,64,28,28.3,0,42.5,42.5
2020-09-21 09:05:12.3219,172.8,73.1,42.5,42.3,-35.9,20.33,3,724,-25.1,23,42.5,42.5
2020-09-21 09:05:12.5695,172.8,73.1,42.5,42.3,-36,20.32,4,723.6,-24.7,23,42.5,42.5
2020-09-21 09:05:12.8170,172.8,73.1,42.5,42.3,-36,20.32,65,-18620,-18630,0,42.5,42.5
2020-09-21 09:05:13.0694,172.8,73.1,42.5,42.3,-36,20.33,66,4840,4840,0,42.5,42.5
2020-09-21 09:05:13.3221,172.8,73.1,42.5,42.3,-35.9,20.32,1,724,-25.1,24,42.5,42.5
2020-09-21 09:05:13.5749,172.8,73.1,42.5,42.3,-36,20.32,2,723.6,-24.7,24,42.5,42.5
2020-09-21 09:05:13.8277,172.8,73.1,42.5,42.3,-36,20.32,65,-18630,-18630,0,42.5,42.5
2020-09-21 09:05:14.0804,172.8,73.1,42.5,42.3,-36,20.32,51,3.7,3.68,0,42.5,42.5
2020-09-21 09:05:14.3332,172.8,73.1,42.5,42.3,-36,20.33,63,50,50,0,42.5,42.5
2020-09-21 09:05:14.5860,172.8,73.1,42.5,42.3,-35.9,20.32,67,27,26.9,0,42.5,42.5
2020-09-21 09:05:14.8388,172.8,73.1,42.5,42.3,-35.9,20.32,52,3.7,3.68,0,42.5,42.5
2020-09-21 09:05:15.0886,172.8,73.1,42.5,42.3,-36,20.32,6,-18620,27,3.7,42.5,42.5
2020-09-21 09:05:15.3363,172.8,73.1,42.5,42.3,-36,20.33,7,-18630,26.9,3.7,42.5,42.5
2020-09-21 09:05:15.5839,172.8,73.1,42.5,42.3,-36,20.32,1,724,-25.1,24,42.5,42.5
2020-09-21 09:05:15.8315,172.8,73.1,42.5,42.3,-36,20.32,2,723.4,-24.7,24,42.5,42.5
2020-09-21 09:05:16.0791,172.8,73.1,42.5,42.3,-36,20.32,61,726.2,718.8,0,42.5,42.5
2020-09-21 09:05:16.3265,172.8,73.1,42.5,42.3,-36,20.32,62,425,425,0,42.5,42.5
2020-09-21 09:05:16.5739,172.8,73.1,42.5,42.3,-36,20.33,64,28,28.3,0,42.5,42.5
2020-09-21 09:05:16.8213,172.8,72.9,42.5,42.19,-36,20.32,3,724,-25.1,23,42.5,42.5
2020-09-21 09:05:17.0714,172.8,72.9,42.5,42.19,-36,20.32,4,723.4,-24.7,23,42.5,42.5
2020-09-21 09:05:17.3243,172.8,72.9,42.5,42.19,-36,20.33,65,-18620,-18620,0,42.5,42.5
2020-09-21 09:05:17.5771,172.8,72.9,42.5,42.19,-36,20.32,66,4850,4850,0,42.5,42.5
2020-09-21 09:05:17.8300,172.8,72.9,42.5,42.19,-36,20.33,1,724,-25.1,24,42.5,42.5
2020-09-21 09:05:18.0805,172.8,72.9,42.5,42.19,-36,20.33,2,723.4,-24.7,24,42.5,42.5
2020-09-21 09:05:18.3280,172.8,72.9,42.5,42.19,-36,20.32,65,-18630,-18630,0,42.5,42.5
2020-09-21 09:05:18.5756,172.8,72.9,42.5,42.19,-36,20.32,51,3.7,3.68,0,42.5,42.5
2020-09-21 09:05:18.8231,172.8,72.9,42.5,42.19,-36,20.32,63,50,50,0,42.5,42.5
2020-09-21 09:05:19.0710,172.8,72.9,42.5,42.19,-36,20.33,67,27,26.9,0,42.5,42.5
2020-09-21 09:05:19.3192,172.8,72.9,42.5,42.19,-36,20.32,52,3.7,3.68,0,42.5,42.5
2020-09-21 09:05:19.5674,172.8,72.9,42.5,42.19,-36,20.33,6,-18630,27,3.7,42.5,42.5
2020-09-21 09:05:19.8156,172.8,72.9,42.5,42.19,-36,20.33,7,-18630,26.9,3.7,42.5,42.5
2020-09-21 09:05:20.0644,172.8,72.9,42.5,42.19,-36,20.32,1,724,-25.1,24,42.5,42.5
2020-09-21 09:05:20.3174,172.8,72.9,42.5,42.19,-36,20.33,2,723.4,-24.7,24,42.5,42.5
2020-09-21 09:05:20.5703,172.8,72.9,42.5,42.19,-36,20.33,61,726,718.7,0,42.5,42.5
2020-09-21 09:05:20.8232,172.8,72.9,42.5,42.19,-36,20.32,62,425,425,0,42.5,42.5
2020-09-21 09:05:21.0756,172.8,72.9,42.5,42.19,-36,20.31,64,28,28.3,0,42.5,42.5
2020-09-21 09:05:21.3231,172.8,72.9,42.5,42.19,-36,20.32,3,724,-25.1,23,42.5,42.5
2020-09-21 09:05:21.5706,172.8,72.9,42.5,42.19,-35.9,20.32,4,723.4,-24.7,23,42.5,42.5
2020-09-21 09:05:21.8182,172.8,72.9,42.5,42.19,-36,20.32,65,-18630,-18630,0,42.5,42.5
2020-09-21 09:05:22.0657,172.8,72.9,42.5,42.19,-36,20.32,66,4850,4840,0,42.5,42.5
2020-09-21 09:05:22.3133,172.8,72.9,42.5,42.19,-36,20.33,1,724,-25.1,24,42.5,42.5
2020-09-21 09:05:22.5609,172.8,72.9,42.5,42.19,-36,20.32,2,723.4,-24.8,24,42.5,42.5
2020-09-21 09:05:22.8085,172.8,72.9,42.5,42.19,-36,20.33,65,-18630,-18630,0,42.5,42.5
2020-09-21 09:05:23.0561,172.8,72.9,42.5,42.19,-36,20.34,51,3.7,3.68,0,42.5,42.5
2020-09-21 09:05:23.3053,172.8,72.9,42.5,42.19,-36,20.33,63,50,50,0,42.5,42.5
2020-09-21 09:05:23.5579,172.8,72.9,42.5,42.19,-36,20.31,67,27,26.9,0,42.5,42.5
2020-09-21 09:05:23.8106,172.8,72.9,42.5,42.19,-35.9,20.34,52,3.7,3.68,0,42.5,42.5
2020-09-21 09:05:24.0633,172.8,72.9,42.5,42.19,-36,20.33,6,-18620,27,3.7,42.5,42.5
2020-09-21 09:05:24.3160,172.8,72.9,42.5,42.19,-36,20.32,7,-18630,26.9,3.7,42.5,42.5
2020-09-21 09:05:24.5688,172.8,72.9,42.5,42.19,-36,20.33,1,724,-25.1,24,42.5,42.5
2020-09-21 09:05:24.8217,172.8,72.9,42.5,42.19,-36,20.28,2,723.4,-24.8,24,42.5,42.5
2020-09-21 09:05:25.0746,172.8,72.9,42.5,42.19,-36,20.32,61,726,718.6,0,42.5,42.5
2020-09-21 09:05:25.3274,172.8,72.9,42.5,42.19,-35.9,20.31,62,425,425,0,42.5,42.5
2020-09-21 09:05:25.5803,172.8,72.9,42.5,42.19,-36,20.33,64,28,28.3,0,42.5,42.5
2020-09-21 09:05:25.8332,172.8,72.9,42.5,42.19,-36,20.32,3,724,-25.1,23,42.5,42.5
2020-09-21 09:05:26.0860,172.8,72.9,42.5,42.19,-36,20.32,4,723.4,-24.8,23,42.5,42.5
2020-09-21 09:05:26.3389,172.8,72.9,42.5,42.19,-35.9,20.33,65,-18620,-18620,0,42.5,42.5
2020-09-21 09:05:26.5918,172.8,72.9,42.5,42.19,-35.9,20.32,66,4850,4850,0,42.5,42.5
2020-09-21 09:05:26.8447,172.8,72.9,42.5,42.19,-36,20.32,1,724,-25.1,24,42.5,42.5
2020-09-21 09:05:27.0975,172.8,72.9,42.5,42.19,-36,20.32,2,723.4,-24.8,24,42.5,42.5
2020-09-21 09:05:27.3504,172.8,72.9,42.5,42.19,-36,20.32,65,-18630,-18630,0,42.5,42.5
2020-09-21 09:05:27.5983,172.8,72.9,42.5,42.19,-35.9,20.32,51,3.7,3.68,0,42.5,42.5
2020-09-21 09:05:27.8460,172.8,72.9,42.5,42.19,-36,20.32,63,50,50,0,42.5,42.5
2020-09-21 09:05:28.0937,172.8,72.9,42.5,42.19,-36,20.32,67,27,26.9,0,42.5,42.5
2020-09-21 09:05:28.3415,172.8,72.9,42.5,42.19,-36,20.32,52,3.7,3.68,0,42.5,42.5
2020-09-21 09:05:28.5939,172.8,72.9,42.5,42.19,-35.9,20.32,6,-18630,27,3.7,42.5,42.5
2020-09-21 09:05:28.8467,172.8,72.9,42.5,42.19,-36,20.32,7,-18630,26.9,3.7,42.5,42.5
2020-09-21 09:05:29.0994,172.8,72.9,42.5,42.19,-36,20.33,1,724,-25.1,24,42.5,42.5
2020-09-21 09:05:29.3522,172.8,72.9,42.5,42.19,-36,20.32,2,723.4,-24.8,24,42.5,42.5
2020-09-21 09:05:29.6004,172.8,72.9,42.5,42.19,-36,20.32,61,725.9,718.5,0,42.5,42.5
2020-09-21 09:05:29.8479,172.8,72.9,42.5,42.19,-35.9,20.32,62,425,425,0,42.5,42.5
2020-09-21 09:05:30.0954,172.8,72.9,42.5,42.19,-36,20.32,64,27.9,28.3,0,42.5,42.5
2020-09-21 09:05:30.3430,172.8,72.9,42.5,42.19,-36,20.32,3,723.7,-25.1,23,42.5,42.5
2020-09-21 09:05:30.5912,172.8,72.9,42.5,42.19,-36,20.33,4,723.2,-24.8,23,42.5,42.5
2020-09-21 09:05:30.8441,172.8,72.9,42.5,42.19,-36,20.33,65,-18630,-18630,0,42.5,42.5
2020-09-21 09:05:31.0970,172.8,72.9,42.5,42.19,-35.9,20.33,66,4850,4850,0,42.5,42.5
2020-09-21 09:05:31.3499,172.8,72.9,42.5,42.19,-36,20.32,1,723.7,-25.1,24,42.5,42.5
2020-09-21 09:05:31.6028,172.8,72.9,42.5,42.19,-36,20.32,2,723.2,-24.8,24,42.5,42.5
2020-09-21 09:05:31.8504,172.8,72.8,42.5,42.13,-36,20.33,65,-18630,-18630,0,42.5,42.5
2020-09-21 09:05:32.0980,172.8,72.8,42.5,42.13,-35.9,20.32,51,3.7,3.68,0,42.5,42.5
2020-09-21 09:05:32.3457,172.8,72.8,42.5,42.13,-35.9,20.33,63,50,50,0,42.5,42.5
2020-09-21 09:05:32.5933,172.8,72.8,42.5,42.13,-36,20.32,67,27,26.9,0,42.5,42.5
2020-09-21 09:05:32.8408,172.8,72.8,42.5,42.13,-36,20.32,52,3.7,3.67,0,42.5,42.5
2020-09-21 09:05:33.0883,172.8,72.8,42.5,42.13,-35.9,20.32,6,-18630,27,3.7,42.5,42.5
2020-09-21 09:05:33.3357,172.8,72.8,42.5,42.13,-35.9,20.33,7,-18630,26.9,3.7,42.5,42.5
2020-09-21 09:05:33.5832,172.8,72.8,42.5,42.13,-36,20.32,1,723.7,-25.1,24,42.5,42.5
2020-09-21 09:05:33.8306,172.8,72.8,42.5,42.13,-36,20.13,2,723.2,-24.8,24,42.5,42.5
2020-09-21 09:05:34.0780,172.8,72.8,42.5,42.13,-36,20.12,61,726,718.4,0,42.5,42.5
2020-09-21 09:05:34.3254,172.8,72.8,42.5,42.13,-36,20.14,62,425,425,0,42.5,42.5
2020-09-21 09:05:34.5727,172.8,72.8,42.5,42.13,-35.9,20.13,64,27.9,28.2,0,42.5,42.5
2020-09-21 09:05:34.8201,172.8,72.8,42.5,42.13,-36,20.12,3,723.7,-25.1,23,42.5,42.5
2020-09-21 09:05:35.0677,172.8,72.8,42.5,42.13,-36,20.12,4,723.2,-24.8,23,42.5,42.5
2020-09-21 09:05:35.3152,172.8,72.8,42.5,42.13,-36,20.13,65,-18630,-18630,0,42.5,42.5
2020-09-21 09:05:35.5628,172.8,72.8,42.5,42.13,-35.9,20.13,66,4860,4860,0,42.5,42.5
2020-09-21 09:05:35.8104,172.8,72.8,42.5,42.13,-35.9,20.12,1,723.7,-25.1,24,42.5,42.5
2020-09-21 09:05:36.0576,172.8,72.8,42.5,42.13,-35.9,20.13,2,723.2,-24.8,24,42.5,42.5
2020-09-21 09:05:36.3047,172.8,72.8,42.5,42.13,-36,20.13,65,-18630,-18630,0,42.5,42.5
2020-09-21 09:05:36.5518,172.8,72.8,42.5,42.13,-36,20.13,51,3.7,3.68,0,42.5,42.5
2020-09-21 09:05:36.7990,172.8,72.8,42.5,42.13,-36,20.12,63,50,50,0,42.5,42.5
2020-09-21 09:05:37.0508,172.8,72.8,42.5,42.13,-36,20.13,67,27,26.9,0,42.5,42.5
2020-09-21 09:05:37.3035,172.8,72.8,42.5,42.13,-36,20.13,52,3.7,3.68,0,42.5,42.5
2020-09-21 09:05:37.5561,172.8,72.8,42.5,42.13,-36,20.13,6,-18630,27,3.7,42.5,42.5
2020-09-21 09:05:37.8088,172.8,72.8,42.5,42.13,-36,20.12,7,-18630,26.9,3.7,42.5,42.5
2020-09-21 09:05:38.0608,172.8,72.8,42.5,42.13,-36,20.13,1,723.6,-25.1,24,42.5,42.5
2020-09-21 09:05:38.3083,172.8,72.8,42.5,42.13,-36,20.13,2,723.2,-24.8,24,42.5,42.5
2020-09-21 09:05:38.5557,172.8,72.8,42.5,42.13,-35.9,20.15,61,725.8,718.4,0,42.5,42.5
2020-09-21 09:05:38.8032,172.8,72.8,42.5,42.13,-36,20.12,62,425,425,0,42.5,42.5
2020-09-21 09:05:39.0507,172.8,72.8,42.5,42.13,-36,20.12,64,27.9,28.2,0,42.5,42.5
2020-09-21 09:05:39.2981,172.8,72.8,42.5,42.13,-36,20.12,3,723.6,-25.1,23,42.5,42.5
2020-09-21 09:05:39.5456,172.8,72.8,42.5,42.13,-36,20.13,4,723.2,-24.8,23,42.5,42.5
2020-09-21 09:05:39.7931,172.8,72.8,42.5,42.13,-35.9,20.13,65,-18630,-18630,0,42.5,42.5
2020-09-21 09:05:40.0406,172.8,72.8,42.5,42.13,-35.9,20.13,66,4870,4870,0,42.5,42.5
2020-09-21 09:05:40.2880,172.8,72.8,42.5,42.13,-36,20.13,1,723.6,-25.1,24,42.5,42.5
2020-09-21 09:05:40.5354,172.8,72.8,42.5,42.13,-36,20.12,2,723.2,-24.8,24,42.5,42.5
2020-09-21 09:05:40.7829,172.8,72.8,42.5,42.13,-36,20.13,65,-18630,-18630,0,42.5,42.5
2020-09-21 09:05:41.0305,172.8,72.8,42.5,42.13,-36,20.13,51,3.7,3.68,0,42.5,42.5
2020-09-21 09:05:41.2831,172.8,72.8,42.5,42.13,-35.9,20.14,63,50,50,0,42.5,42.5
2020-09-21 09:05:41.5358,172.8,72.8,42.5,42.13,-36,20.12,67,27,26.9,0,42.5,42.5
2020-09-21 09:05:41.7884,172.8,72.8,42.25,42.13,-36,20.13,52,3.7,3.68,0,42.5,42.5
2020-09-21 09:05:42.0411,172.8,72.8,42.25,42.13,-36,20.12,6,-18630,27,3.7,42.5,42.5
2020-09-21 09:05:42.2895,172.8,72.8,42.25,42.13,-36,20.12,7,-18630,26.9,3.7,42.5,42.5
2020-09-21 09:05:42.5379,172.8,72.8,42.25,42.13,-35.9,20.12,1,723.6,-25.1,24,42.5,42.5
2020-09-21 09:05:42.7863,172.8,72.8,42.25,42.13,-35.9,20.13,2,723.2,-24.8,24,42.5,42.5
2020-09-21 09:05:43.0347,172.8,72.8,42.25,42.13,-36,20.13,61,725.8,718.4,0,42.5,42.5
2020-09-21 09:05:43.2823,172.8,72.8,42.25,42.13,-36,20.12,62,425,425,0,42.5,42.5
2020-09-21 09:05:43.5297,172.8,72.8,42.25,42.13,-36,20.11,64,27.9,28.3,0,42.5,42.5
2020-09-21 09:05:43.7770,172.8,72.7,42.25,42.07,-35.9,20.13,3,723.5,-25.1,23,42,42.5
2020-09-21 09:05:44.0244,172.8,72.7,42.25,42.07,-35.9,20.13,4,723.2,-24.8,23,42,42.5
2020-09-21 09:05:44.2717,172.8,72.7,42.25,42.07,-35.9,20.13,65,-18620,-18630,0,42,42.5
2020-09-21 09:05:44.5189,172.8,72.7,42.25,42.07,-36,20.13,66,4860,4860,0,42,42.5
2020-09-21 09:05:44.7661,172.8,72.7,42.25,42.07,-36,20.13,1,723.5,-25.1,24,42,42.5
2020-09-21 09:05:45.0133,172.8,72.7,42.25,42.07,-36,20.13,2,723.2,-24.8,24,42,42.5
2020-09-21 09:05:45.2619,172.8,72.7,42.25,42.07,-35.9,20.13,65,-18620,-18630,0,42,42.5
2020-09-21 09:05:45.5141,172.8,72.7,42.25,42.07,-36,20.13,51,3.7,3.68,0,42,42.5
2020-09-21 09:05:45.7662,172.8,72.7,42.25,42.07,-36,20.13,63,50,50,0,42,42.5
2020-09-21 09:05:46.0184,172.8,72.7,42.25,42.07,-36,20.12,67,27,26.9,0,42,42.5
2020-09-21 09:05:46.2705,172.8,72.7,42.25,42.07,-35.9,20.13,52,3.7,3.68,0,42,42.5
2020-09-21 09:05:46.5183,172.8,72.7,42.25,42.07,-35.9,20.13,6,-18610,27,3.7,42,42.5
2020-09-21 09:05:46.7657,172.8,72.7,42.25,42.07,-35.9,20.12,7,-18640,26.9,3.7,42,42.5
2020-09-21 09:05:47.0131,172.8,72.7,42.25,42.07,-36,20.13,1,723.5,-25.1,24,42,42.5
2020-09-21 09:05:47.2606,172.8,72.7,42.25,42.07,-36,20.13,2,723.2,-24.8,24,42,42.5
2020-09-21 09:05:47.5105,172.8,72.7,42.25,42.07,-36,20.12,61,725.7,718.2,0,42,42.5
2020-09-21 09:05:47.7627,172.8,72.7,42.25,42.07,-35.9,20.13,62,425,425,0,42,42.5
2020-09-21 09:05:48.0148,172.8,72.7,42.25,42.07,-35.9,20.12,64,27.9,28.2,0,42,42.5
2020-09-21 09:05:48.2670,172.8,72.7,42.25,42.07,-36,20.13,3,723.5,-25.1,23,42,42.5
2020-09-21 09:05:48.5167,172.8,72.7,42.25,42.07,-36,20.13,4,723.2,-24.8,23,42,42.5
2020-09-21 09:05:48.7639,172.8,72.7,42.25,42.07,-36,20.13,65,-18600,-18640,0,42,42.5
2020-09-21 09:05:49.0110,172.8,72.7,42.25,42.07,-35.9,20.13,66,4860,4860,0,42,42.5
2020-09-21 09:05:49.2582,172.8,72.7,42.25,42.07,-35.9,20.12,1,723.5,-25.1,24,42,42.5
2020-09-21 09:05:49.5061,172.8,72.7,42.25,42.07,-36,20.12,2,723.2,-24.8,24,42,42.5
2020-09-21 09:05:49.7583,172.8,72.7,42.25,42.07,-36,20.12,65,-18600,-18640,0,42,42.5
2020-09-21 09:05:50.0105,172.8,72.7,42.25,42.07,-36,20.13,51,3.7,3.68,0,42,42.5
2020-09-21 09:05:50.2626,172.8,72.7,42.25,42.07,-35.9,20.13,63,50,50,0,42,42.5
2020-09-21 09:05:50.5144,172.8,72.7,42.25,42.07,-35.9,20.13,67,27,26.9,0,42,42.5
2020-09-21 09:05:50.7618,172.8,72.7,42.25,42.07,-35.9,20.13,52,3.7,3.68,0,42,42.5
2020-09-21 09:05:51.0091,172.8,72.6,42.25,42.01,-36,20.13,6,-18610,27,3.7,42,42.5
2020-09-21 09:05:51.2565,172.8,72.6,42.25,42.01,-36,20.13,7,-18640,26.9,3.7,42,42.5
2020-09-21 09:05:51.5038,172.8,72.6,42.25,42.01,-36,20.12,1,723.4,-25.1,24,42,42.5
2020-09-21 09:05:51.7510,172.8,72.6,42.25,42.01,-35.9,20.13,2,723,-24.8,24,42,42.5
2020-09-21 09:05:51.9982,172.8,72.6,42.25,42.01,-35.9,20.13,61,725.7,718.2,0,42,42.5
2020-09-21 09:05:52.2454,172.8,72.6,42.25,42.01,-36,20.13,62,425,425,0,42,42.5
2020-09-21 09:05:52.4926,172.8,72.6,42.25,42.01,-36,20.12,64,27.9,28.3,0,42,42.5
2020-09-21 09:05:52.7436,172.8,72.6,42.25,42.01,-36,20.12,3,723.4,-25.1,23,42,42.5
2020-09-21 09:05:52.9961,172.8,72.6,42.25,42.01,-35.9,20.12,4,723,-24.8,23,42,42.5
2020-09-21 09:05:53.2486,172.8,72.6,42.25,42.01,-35.9,20.11,65,-18600,-18640,0,42,42.5
2020-09-21 09:05:53.5010,172.8,72.6,42.25,42.01,-36,20.13,66,4860,4860,0,42,42.5
2020-09-21 09:05:53.7535,172.8,72.6,42.25,42.01,-36,20.12,1,723.4,-25.1,24,42,42.5
2020-09-21 09:05:54.0061,172.8,72.6,42.25,42.01,-36,20.12,2,723,-24.8,24,42,42.5
2020-09-21 09:05:54.2586,172.8,72.6,42.25,42.01,-35.9,20.12,65,-18600,-18640,0,42,42.5
2020-09-21 09:05:54.5111,172.8,72.6,42.25,42.01,-36,20.14,51,3.7,3.68,0,42,42.5
2020-09-21 09:05:54.7636,172.8,72.6,42.25,42.01,-36,20.12,63,50,50,0,42,42.5
2020-09-21 09:05:55.0162,172.8,72.6,42.25,42.01,-36,20.12,67,27,26.9,0,42,42.5
2020-09-21 09:05:55.2688,172.8,72.6,42.25,42.01,-35.9,20.13,52,3.7,3.67,0,42,42.5
2020-09-21 09:05:55.5214,172.8,72.6,42.25,42.01,-35.9,20.12,6,-18600,27,3.7,42,42.5
2020-09-21 09:05:55.7740,172.8,72.6,42.25,42.01,-36,20.16,7,-18640,26.9,3.7,42,42.5
2020-09-21 09:05:56.0266,172.8,72.6,42.25,42.01,-36,20.12,1,723.4,-25.1,24,42,42.5
2020-09-21 09:05:56.2792,172.8,72.6,42.25,42.01,-36,20.12,2,723,-24.8,24,42,42.5
2020-09-21 09:05:56.5318,172.8,72.6,42.25,42.01,-35.9,20.12,61,725.7,718.1,0,42,42.5
2020-09-21 09:05:56.7826,172.8,72.5,42.25,41.96,-35.9,20.13,62,425,425,0,42,42.5
2020-09-21 09:05:57.0297,172.8,72.5,42.25,41.96,-36,20.12,64,27.9,28.3,0,42,42.5
2020-09-21 09:05:57.2768,172.8,72.5,42.25,41.96,-36,20.13,3,723.4,-25.1,23,42,42.5
2020-09-21 09:05:57.5240,172.8,72.5,42.25,41.96,-36,20.13,4,723,-24.8,23,42,42.5
2020-09-21 09:05:57.7711,172.8,72.5,42.25,41.96,-35.9,20.13,65,-18600,-18650,0,42,42.5
2020-09-21 09:05:58.0185,172.8,72.5,42.25,41.96,-35.9,20.12,66,4860,4860,0,42,42.5
2020-09-21 09:05:58.2659,172.8,72.5,42.25,41.96,-35.9,20.13,1,723.4,-25.1,24,42,42.5
2020-09-21 09:05:58.5133,172.8,72.5,42.25,41.96,-36,20.13,2,722.8,-24.8,24,42,42.5
2020-09-21 09:05:58.7607,172.8,72.5,42.25,41.96,-36,20.13,65,-18600,-18650,0,42,42.5
2020-09-21 09:05:59.0081,172.8,72.5,42.25,41.96,-35.9,20.13,51,3.7,3.68,0,42,42.5
2020-09-21 09:05:59.2554,172.8,72.5,42.25,41.96,-35.9,20.13,63,50,50,0,42,42.5
2020-09-21 09:05:59.5028,172.8,72.5,42.25,41.96,-36,20.13,67,27,26.9,0,42,42.5
2020-09-21 09:05:59.7502,172.8,72.5,42.25,41.96,-36,20.13,52,3.7,3.67,0,42,42.5
2020-09-21 09:05:59.9975,172.8,72.5,42.25,41.96,-36,20.12,6,-18600,27,3.7,42,42.5
2020-09-21 09:06:00.2449,172.8,72.5,42.25,41.96,-35.9,20.13,7,-18650,26.9,3.7,42,42.5
2020-09-21 09:06:00.4923,172.8,72.5,42.25,41.96,-35.9,20.13,1,723.4,-25.1,24,42,42.5
2020-09-21 09:06:00.7397,172.8,72.5,42.25,41.96,-35.9,20.13,2,722.8,-24.8,24,42,42.5
2020-09-21 09:06:00.9871,172.8,72.5,42.25,41.96,-36.1,20.13,61,725.6,718.2,0,42,42.5
2020-09-21 09:06:01.2346,172.8,72.5,42.25,41.96,-36,20.13,62,425,425,0,42,42.5
2020-09-21 09:06:01.4821,172.8,72.5,42.25,41.96,-35.9,20.13,64,27.8,28.2,0,42,42.5
2020-09-21 09:06:01.7296,172.8,72.5,42.25,41.96,-35.9,20.13,3,723.4,-25.1,23,42,42.5
2020-09-21 09:06:01.9778,172.8,72.5,42.25,41.96,-36,20.12,4,722.8,-24.8,23,42,42.5
2020-09-21 09:06:02.2304,172.8,72.5,42.25,41.96,-36,20.13,65,-18600,-18650,0,42,42.5
2020-09-21 09:06:02.4829,172.8,72.5,42.25,41.96,-36,20.12,66,4870,4870,0,42,42.5
2020-09-21 09:06:02.7354,172.8,72.5,42.25,41.96,-36,20.12,1,723.4,-25.1,24,42,42.5
2020-09-21 09:06:02.9879,172.8,72.5,42.25,41.96,-35.9,20.13,2,722.8,-24.8,24,42,42.5
2020-09-21 09:06:03.2404,172.8,72.5,42.25,41.96,-36,20.13,65,-18600,-18650,0,42,42.5
2020-09-21 09:06:03.4929,172.8,72.5,42.25,41.96,-36.1,20.13,51,3.7,3.68,0,42,42.5
2020-09-21 09:06:03.7453,172.8,72.5,42.25,41.96,-36,20.13,63,50,50,0,42,42.5
2020-09-21 09:06:03.9978,172.8,72.5,42.25,41.96,-36,20.13,67,27,26.9,0,42,42.5
2020-09-21 09:06:04.2503,172.8,72.5,42.25,41.96,-35.9,20.14,52,3.7,3.67,0,42,42.5
2020-09-21 09:06:04.5029,172.8,72.5,42.25,41.96,-35.9,20.13,6,-18600,27,3.7,42,42.5
2020-09-21 09:06:04.7554,172.8,72.5,42.25,41.96,-36,20.13,7,-18650,26.9,3.7,42,42.5
2020-09-21 09:06:05.0079,172.8,72.5,42.25,41.96,-36,20.12,1,723.4,-25.1,24,42,42.5
2020-09-21 09:06:05.2605,172.8,72.5,42.25,41.96,-36,20.13,2,722.8,-24.8,24,42,42.5
2020-09-21 09:06:05.5130,172.8,72.5,42.25,41.96,-35.9,20.12,61,725.5,718.1,0,42,42.5
2020-09-21 09:06:05.7655,172.8,72.5,42.25,41.96,-35.9,20.12,62,425,425,0,42,42.5
2020-09-21 09:06:06.0180,172.8,72.5,42.25,41.96,-35.9,20.13,64,27.9,28.3,0,42,42.5
2020-09-21 09:06:06.2668,172.8,72.5,42.25,41.96,-36,20.13,3,723.4,-25.1,23,42,42.5
2020-09-21 09:06:06.5142,172.8,72.5,42.25,41.96,-36,20.13,4,722.9,-24.8,23,42,42.5
2020-09-21 09:06:06.7616,172.8,72.5,42.25,41.96,-36,20.13,65,-18600,-18660,0,42,42.5
2020-09-21 09:06:07.0090,172.8,72.5,42.25,41.96,-35.9,20.13,66,4870,4870,0,42,42.5
2020-09-21 09:06:07.2589,172.8,72.5,42.25,41.96,-35.9,20.12,1,723.4,-25.1,24,42,42.5
2020-09-21 09:06:07.5096,172.8,72.5,42.25,41.96,-36,20.13,2,722.9,-24.8,24,42,42.5
2020-09-21 09:06:07.7603,172.8,72.5,42.25,41.96,-36,20.12,65,-18610,-18660,0,42,42.5
2020-09-21 09:06:08.0110,172.8,72.5,42.25,41.96,-36,20.13,51,3.7,3.68,0,42,42.5
2020-09-21 09:06:08.2623,172.8,72.5,42.25,41.96,-35.9,20.13,63,50,50,0,42,42.5
2020-09-21 09:06:08.5148,172.8,72.5,42.25,41.96,-35.9,20.12,67,27,26.9,0,42,42.5
2020-09-21 09:06:08.7673,172.8,72.5,42.25,41.96,-36,20.13,52,3.7,3.67,0,42,42.5
2020-09-21 09:06:09.0199,172.8,72.5,42.25,41.96,-36.1,20.13,6,-18600,27,3.7,42,42.5
2020-09-21 09:06:09.2724,172.8,72.5,42.25,41.96,-36,20.13,7,-18660,26.9,3.7,42,42.5
2020-09-21 09:06:09.5202,172.8,72.5,42.25,41.96,-35.9,20.12,1,723.4,-25.1,24,42,42.5
2020-09-21 09:06:09.7675,172.8,72.5,42.25,41.96,-35.9,20.13,2,722.9,-24.8,24,42,42.5
2020-09-21 09:06:10.0149,172.8,72.5,42.25,41.96,-36.1,20.14,61,725.4,718.1,0,42,42.5
2020-09-21 09:06:10.2622,172.8,72.5,42.25,41.96,-36,20.12,62,425,425,0,42,42.5
2020-09-21 09:06:10.5144,172.8,72.5,42.25,41.96,-36,20.13,64,27.9,28.3,0,42,42.5
2020-09-21 09:06:10.7669,172.8,72.5,42.25,41.96,-35.9,20.13,3,723.4,-25.1,23,42,42.5
2020-09-21 09:06:11.0194,172.8,72.4,42.25,41.9,-35.9,20.13,4,722.9,-24.8,23,42,42.5
2020-09-21 09:06:11.2718,172.8,72.4,42.25,41.9,-36,20.12,65,-18600,-18650,0,42,42.5
2020-09-21 09:06:11.5216,172.8,72.4,42.25,41.9,-36,20.12,66,4870,4870,0,42,42.5
2020-09-21 09:06:11.7690,172.8,72.4,42,41.9,-36,20.12,1,723.4,-25.1,24,42,42.5
2020-09-21 09:06:12.0165,172.8,72.4,42,41.9,-35.9,20.13,2,722.9,-24.8,24,42,42.5
2020-09-21 09:06:12.2639,172.8,72.4,42,41.9,-36,20.12,65,-18600,-18650,0,42,42.5
2020-09-21 09:06:12.5120,172.8,72.4,42,41.9,-36,20.12,51,3.7,3.68,0,42,42.5
2020-09-21 09:06:12.7645,172.8,72.4,42,41.9,-36,20.12,63,50,50,0,42,42
2020-09-21 09:06:13.0171,172.8,72.4,42,41.9,-36,20.12,67,27,26.9,0,42,42
2020-09-21 09:06:13.2696,172.8,72.4,42,41.9,-35.9,20.12,52,3.7,3.67,0,42,42
2020-09-21 09:06:13.5222,172.8,72.4,42,41.9,-35.9,20.12,6,-18600,27,3.7,42,42
2020-09-21 09:06:13.7747,172.8,72.4,42,41.9,-36,20.13,7,-18640,26.9,3.7,42,42
2020-09-21 09:06:14.0272,172.8,72.4,42,41.9,-36.1,20.14,1,723.3,-25.1,24,42,42
2020-09-21 09:06:14.2798,172.8,72.4,42,41.9,-36,20.13,2,722.6,-24.8,24,42,42
2020-09-21 09:06:14.5317,172.8,72.4,42,41.9,-35.9,20.13,61,725.4,718,0,42,42
2020-09-21 09:06:14.7794,172.8,72.4,42,41.9,-35.9,20.13,62,425,425,0,42,42
2020-09-21 09:06:15.0271,172.8,72.4,42,41.9,-35.9,20.13,64,27.9,28.3,0,42,42
2020-09-21 09:06:15.2748,172.8,72.4,42,41.9,-36,20.12,3,723.3,-25.1,23,42,42
2020-09-21 09:06:15.5225,172.8,72.4,42,41.9,-36,20.12,4,722.6,-24.8,23,42,42
2020-09-21 09:06:15.7719,172.8,72.4,42,41.9,-35.9,20.12,65,-18610,-18650,0,42,42
2020-09-21 09:06:16.0244,172.8,72.4,42,41.9,-35.9,20.13,66,4870,4870,0,42,42
2020-09-21 09:06:16.2769,172.8,72.4,42,41.9,-35.9,20.12,1,723.3,-25.1,24,42,42
2020-09-21 09:06:16.5294,172.8,72.4,42,41.9,-36,20.12,2,722.6,-24.8,24,42,42
2020-09-21 09:06:16.7819,172.8,72.4,42,41.9,-36,20.13,65,-18610,-18640,0,42,42
2020-09-21 09:06:17.0326,172.8,72.4,42,41.9,-36,20.12,51,3.69,3.68,0,42,42
2020-09-21 09:06:17.2832,172.8,72.4,42,41.9,-35.9,20.13,63,50,50,0,42,42
2020-09-21 09:06:17.5337,172.8,72.4,42,41.9,-35.9,20.13,67,27,26.9,0,42,42
2020-09-21 09:06:17.7843,172.8,72.4,42,41.9,-35.9,20.13,52,3.7,3.67,0,42,42
2020-09-21 09:06:18.0359,172.8,72.4,42,41.9,-36,20.11,6,-18610,27,3.7,42,42
2020-09-21 09:06:18.2885,172.8,72.4,42,41.9,-36,20.13,7,-18640,26.9,3.7,42,42
2020-09-21 09:06:18.5410,172.8,72.4,42,41.9,-36,20.13,1,723.3,-25.1,24,42,42
2020-09-21 09:06:18.7936,172.8,72.4,42,41.9,-35.9,20.13,2,722.6,-24.8,24,42,42
2020-09-21 09:06:19.0435,172.8,72.4,42,41.9,-36,20.13,61,725.4,718,0,42,42
2020-09-21 09:06:19.2910,172.8,72.4,42,41.9,-36,20.13,62,425,425,0,42,42
2020-09-21 09:06:19.5385,172.8,72.4,42,41.9,-36,20.13,64,27.9,28.2,0,42,42
2020-09-21 09:06:19.7860,172.8,72.4,42,41.9,-35.9,20.12,3,723.3,-25.1,23,42,42
2020-09-21 09:06:20.0335,172.8,72.4,42,41.9,-35.9,20.13,4,722.6,-24.8,23,42,42
2020-09-21 09:06:20.2808,172.8,72.4,42,41.9,-36,20.13,65,-18610,-18630,0,42,42
2020-09-21 09:06:20.5282,172.8,72.4,42,41.9,-36,20.12,66,4870,4870,0,42,42
2020-09-21 09:06:20.7756,172.8,72.3,42,41.84,-36.1,20.13,1,723.1,-25.1,24,42,42
2020-09-21 09:06:21.0230,172.8,72.3,42,41.84,-36,20.13,2,722.6,-24.8,24,42,42
2020-09-21 09:06:21.2703,172.8,72.3,42,41.84,-35.9,20.13,65,-18620,-18640,0,42,42
2020-09-21 09:06:21.5177,172.8,72.3,42,41.84,-35.9,20.14,51,3.7,3.68,0,42,42
2020-09-21 09:06:21.7650,172.8,72.3,42,41.84,-36,20.12,63,50,50,0,42,42
2020-09-21 09:06:22.0124,172.8,72.3,42,41.84,-36,20.12,67,27,26.9,0,42,42
2020-09-21 09:06:22.2598,172.8,72.3,42,41.84,-36,20.13,52,3.7,3.67,0,42,42
2020-09-21 09:06:22.5071,172.8,72.3,42,41.84,-35.9,20.12,6,-18620,27,3.7,42,42
2020-09-21 09:06:22.7545,172.8,72.3,42,41.84,-35.9,20.12,7,-18630,26.9,3.7,42,42
2020-09-21 09:06:23.0025,172.8,72.3,42,41.84,-36,20.13,1,723.1,-25.1,24,42,42
2020-09-21 09:06:23.2550,172.8,72.3,42,41.84,-36,20.12,2,722.6,-24.8,24,42,42
2020-09-21 09:06:23.5075,172.8,72.3,42,41.84,-35.9,20.13,61,725.3,717.9,0,42,42
2020-09-21 09:06:23.7599,172.8,72.3,42,41.84,-35.9,20.14,62,425,425,0,42,42
2020-09-21 09:06:24.0124,172.8,72.3,42,41.84,-35.9,20.13,64,27.9,28.3,0,42,42
2020-09-21 09:06:24.2612,172.8,72.3,42,41.84,-36,20.13,3,723.1,-25.1,23,42,42
2020-09-21 09:06:24.5086,172.8,72.3,42,41.84,-36,20.13,4,722.6,-24.8,23,42,42
2020-09-21 09:06:24.7559,172.8,72.2,42,41.78,-36,20.1,65,-18620,-18630,0,42,42
2020-09-21 09:06:25.0033,172.8,72.2,42,41.78,-35.9,20.13,66,4860,4860,0,42,42
2020-09-21 09:06:25.2545,172.8,72.2,42,41.78,-35.9,20.15,1,723.1,-25.1,24,42,42
2020-09-21 09:06:25.5070,172.8,72.2,42,41.78,-36,20.13,2,722.6,-24.8,24,42,42
2020-09-21 09:06:25.7595,172.8,72.2,42,41.78,-36,20.13,65,-18620,-18630,0,42,42
2020-09-21 09:06:26.0120,172.8,72.2,42,41.78,-36,20.12,51,3.7,3.68,0,42,42
2020-09-21 09:06:26.2608,172.8,72.2,42,41.78,-35.9,20.13,63,50,50,0,42,42
2020-09-21 09:06:26.5080,172.8,72.2,42,41.78,-35.9,20.13,67,27,26.9,0,42,42
2020-09-21 09:06:26.7553,172.8,72.2,42,41.78,-36,20.12,52,3.7,3.67,0,42,42
2020-09-21 09:06:27.0026,172.8,72.2,42,41.78,-36,20.13,6,-18610,27,3.7,42,42
2020-09-21 09:06:27.2499,172.8,72.2,42,41.78,-36,20.13,7,-18630,26.9,3.7,42,42
2020-09-21 09:06:27.4973,172.8,72.2,42,41.78,-36,20.13,1,723,-25.1,24,42,42
2020-09-21 09:06:27.7446,172.8,72.2,42,41.78,-35.9,20.13,2,722.5,-24.8,24,42,42
2020-09-21 09:06:27.9920,172.8,72.2,42,41.78,-36,20.12,61,725.3,717.9,0,42,42
2020-09-21 09:06:28.2430,172.8,72.2,42,41.78,-36,20.12,62,425,425,0,42,42
2020-09-21 09:06:28.4955,172.8,72.2,42,41.78,-36,20.12,64,27.9,28.2,0,42,42
2020-09-21 09:06:28.7479,172.8,72.2,42,41.78,-35.9,20.13,3,723,-25.1,23,42,42
2020-09-21 09:06:29.0004,172.8,72.2,42,41.78,-35.9,20.13,4,722.5,-24.8,23,42,42
2020-09-21 09:06:29.2511,172.8,72.2,42,41.78,-36,20.13,65,-18620,-18620,0,42,42
2020-09-21 09:06:29.4985,172.8,72.2,42,41.78,-36,20.13,66,4860,4860,0,42,42
2020-09-21 09:06:29.7458,172.8,72.2,42,41.78,-36,20.13,1,723,-25.1,24,42,42
2020-09-21 09:06:29.9931,172.8,72.2,42,41.78,-36,20.12,2,722.5,-24.8,24,42,42
2020-09-21 09:06:30.2404,172.8,72.2,42,41.78,-35.9,20.12,65,-18620,-18630,0,42,42
2020-09-21 09:06:30.4910,172.8,72.2,42,41.78,-36,20.13,51,3.69,3.68,0,42,42
2020-09-21 09:06:30.7419,172.8,72.2,42,41.78,-36,20.13,63,50,50,0,42,42
2020-09-21 09:06:30.9927,172.8,72.2,42,41.78,-36,20.13,67,27,26.9,0,42,42
2020-09-21 09:06:31.2435,172.8,72.2,42,41.78,-36,20.13,52,3.7,3.67,0,42,42
2020-09-21 09:06:31.4959,172.8,72.2,42,41.78,-35.9,20.13,6,-18620,27,3.7,42,42
2020-09-21 09:06:31.7485,172.8,72.2,42,41.78,-36,20.14,7,-18630,26.9,3.7,42,42
2020-09-21 09:06:32.0010,172.8,72.2,42,41.78,-36,20.13,1,723,-25.1,24,42,42
2020-09-21 09:06:32.2536,172.8,72.2,42,41.78,-36,20.12,2,722.5,-24.8,24,42,42
2020-09-21 09:06:32.5061,172.8,72.2,42,41.78,-36,20.12,61,725.1,717.8,0,42,42
2020-09-21 09:06:32.7586,172.8,72.2,42,41.78,-35.9,20.13,62,425,425,0,42,42
2020-09-21 09:06:33.0111,172.8,72.2,42,41.78,-36,20.12,64,27.9,28.3,0,42,42
2020-09-21 09:06:33.2636,172.8,72.2,42,41.78,-36,20.12,3,723,-25.1,23,42,42
2020-09-21 09:06:33.5162,172.8,72.2,42,41.78,-36,20.14,4,722.5,-24.8,23,42,42
2020-09-21 09:06:33.7687,172.8,72.2,42,41.78,-36,20.13,65,-18630,-18630,0,42,42
2020-09-21 09:06:34.0212,172.8,72.2,42,41.78,-36,20.12,66,4860,4860,0,42,42
2020-09-21 09:06:34.2738,172.8,72.2,42,41.78,-35.9,20.13,1,723,-25.1,24,42,42
2020-09-21 09:06:34.5262,172.8,72.2,42,41.78,-36,20.12,2,722.5,-24.8,24,42,42
2020-09-21 09:06:34.7777,172.8,72.2,42,41.78,-36,20.13,65,-18630,-18630,0,42,42
2020-09-21 09:06:35.0292,172.8,72.2,42,41.78,-36,20.12,51,3.69,3.67,0,42,42
2020-09-21 09:06:35.2808,172.8,72.2,42,41.78,-36,20.12,63,50,50,0,42,42
2020-09-21 09:06:35.5323,172.8,72.2,42,41.78,-36,20.13,67,27,26.9,0,42,42
2020-09-21 09:06:35.7849,172.8,72.1,42,41.72,-36,20.13,52,3.7,3.67,0,42,42
2020-09-21 09:06:36.0374,172.8,72.1,42,41.72,-36,20.13,6,-18620,27,3.7,42,42
2020-09-21 09:06:36.2900,172.8,72.1,42,41.72,-36,20.13,7,-18630,26.9,3.7,42,42
2020-09-21 09:06:36.5425,172.8,72.1,42,41.72,-36,20.12,1,723,-25.1,24,42,42
2020-09-21 09:06:36.7912,172.8,72.1,42,41.72,-36,20.12,2,722.5,-24.8,24,42,42
2020-09-21 09:06:37.0399,172.8,72.1,42,41.72,-36,20.13,61,725.2,717.7,0,42,42
2020-09-21 09:06:37.2886,172.8,72.1,42,41.72,-36,20.13,62,425,425,0,42,42
2020-09-21 09:06:37.5373,172.8,72.1,42,41.72,-36,20.13,64,27.9,28.3,0,42,42
2020-09-21 09:06:37.7868,172.8,72.1,42,41.72,-36,20.13,3,723,-25.1,23,42,42
2020-09-21 09:06:38.0368,172.8,72.1,42,41.72,-36,20.14,4,722.5,-24.8,23,42,42
2020-09-21 09:06:38.2867,172.8,72.1,42,41.72,-36,20.12,65,-18630,-18630,0,42,42
2020-09-21 09:06:38.5366,172.8,72.1,42,41.72,-36,20.13,66,4870,4870,0,42,42
2020-09-21 09:06:38.7848,172.8,72.1,42,41.72,-36,20.13,1,723,-25.1,24,42,42
2020-09-21 09:06:39.0322,172.8,72.1,42,41.72,-36,20.13,2,722.5,-24.8,24,42,42
2020-09-21 09:06:39.2796,172.8,72.1,42,41.72,-36,20.12,65,-18630,-18630,0,42,42
2020-09-21 09:06:39.5270,172.8,72.1,42,41.72,-36,20.12,51,3.69,3.67,0,42,42
2020-09-21 09:06:39.7780,172.8,72.1,42,41.72,-35.9,20.13,63,50,50,0,42,42
2020-09-21 09:06:40.0306,172.8,72.1,42,41.72,-36,20.13,67,27,26.9,0,42,42
2020-09-21 09:06:40.2831,172.8,72.1,42,41.72,-36,20.12,52,3.7,3.67,0,42,42
2020-09-21 09:06:40.5357,172.8,72.1,42,41.72,-36,20.13,6,-18630,27,3.7,42,42
2020-09-21 09:06:40.7865,172.8,72.1,42,41.72,-36,20.12,7,-18630,26.9,3.7,42,42
2020-09-21 09:06:41.0337,172.8,72.1,42,41.72,-36,20.13,1,723,-25.1,24,42,42
2020-09-21 09:06:41.2809,172.8,72.1,42,41.72,-36,20.19,2,722.5,-24.8,24,42,42
2020-09-21 09:06:41.5281,172.8,72.1,42,41.72,-36,20.1,61,725.1,717.7,0,42,42
2020-09-21 09:06:41.7754,172.8,72.1,42,41.72,-36,20.13,62,425,425,0,42,42
2020-09-21 09:06:42.0279,172.8,72.1,42,41.72,-36,20.13,64,27.9,28.2,0,42,42
2020-09-21 09:06:42.2804,172.8,72.1,42,41.72,-35.9,20.13,3,722.8,-25.1,23,42,42
2020-09-21 09:06:42.5329,172.8,72.1,42,41.72,-36,20.12,4,722.3,-24.8,23,42,42
2020-09-21 09:06:42.7854,172.8,72.1,42,41.72,-36,20.12,65,-18620,-18630,0,42,42
2020-09-21 09:06:43.0330,172.8,72.1,42,41.72,-36,20.13,66,4870,4870,0,42,42
2020-09-21 09:06:43.2805,172.8,72.1,42,41.72,-36,20.12,1,722.8,-25.1,24,42,42
2020-09-21 09:06:43.5279,172.8,72.1,42,41.72,-35.9,20.13,2,722.3,-24.8,24,42,42
2020-09-21 09:06:43.7753,172.8,72.1,42,41.72,-36,20.13,65,-18630,-18630,0,42,42
2020-09-21 09:06:44.0227,172.8,72.1,42,41.72,-36,20.12,51,3.69,3.67,0,42,42
2020-09-21 09:06:44.2700,172.8,72.1,42,41.72,-36,20.13,63,50,50,0,42,42
2020-09-21 09:06:44.5173,172.8,72.1,42,41.72,-36,20.13,67,27,26.9,0,42,42
2020-09-21 09:06:44.7647,172.8,72.1,42,41.72,-35.9,20.12,52,3.7,3.67,0,42,42
2020-09-21 09:06:45.0140,172.8,72.1,42,41.72,-35.9,20.13,6,-18630,27,3.7,42,42
2020-09-21 09:06:45.2637,172.8,72.1,42,41.72,-36,20.13,7,-18630,26.9,3.7,42,42
2020-09-21 09:06:45.5134,172.8,72.1,42,41.72,-36,20.14,1,722.8,-25.1,24,42,42
2020-09-21 09:06:45.7630,172.8,72.1,42,41.72,-36,20.12,2,722.3,-24.8,24,42,42
2020-09-21 09:06:46.0109,172.8,72.1,42,41.72,-35.9,20.19,61,724.9,717.6,0,42,42
2020-09-21 09:06:46.2584,172.8,72.1,42,41.72,-35.9,20.13,62,425,425,0,42,42
2020-09-21 09:06:46.5059,172.8,72.1,42,41.72,-36,20.13,64,27.9,28.3,0,42,42
2020-09-21 09:06:46.7534,172.8,72.1,42,41.72,-36,20.13,3,722.8,-25.1,23,42,42
2020-09-21 09:06:47.0036,172.8,72.1,42,41.72,-36,20.12,4,722.3,-24.8,23,42,42
2020-09-21 09:06:47.2562,172.8,72.1,42,41.72,-35.9,20.12,65,-18630,-18630,0,42,42
2020-09-21 09:06:47.5087,172.8,72.1,42,41.72,-35.9,20.13,66,4870,4870,0,42,42
2020-09-21 09:06:47.7612,172.8,72.1,42,41.72,-36.1,20.12,1,722.8,-25.1,24,42,42
2020-09-21 09:06:48.0138,172.8,72.1,42,41.72,-36,20.13,2,722.3,-24.8,24,42,42
2020-09-21 09:06:48.2663,172.8,72.1,42,41.72,-35.9,20.13,65,-18630,-18630,0,42,42
2020-09-21 09:06:48.5189,172.8,72.1,42,41.72,-35.9,20.13,51,3.69,3.67,0,42,42
2020-09-21 09:06:48.7714,172.8,72.1,42,41.72,-36,20.13,63,50,50,0,42,42
2020-09-21 09:06:49.0211,172.8,72.1,42,41.72,-36,20.13,67,27,26.9,0,42,42
2020-09-21 09:06:49.2684,172.8,72.1,42,41.72,-35.9,20.12,52,3.7,3.67,0,42,42
2020-09-21 09:06:49.5156,172.8,72.1,42,41.72,-35.9,20.13,6,-18630,27,3.7,42,42
2020-09-21 09:06:49.7628,172.8,72,42,41.67,-36,20.13,7,-18630,26.9,3.7,42,42
2020-09-21 09:06:50.0109,172.8,72,42,41.67,-36,20.13,1,722.7,-25.1,24,42,42
2020-09-21 09:06:50.2634,172.8,72,42,41.67,-36,20.13,2,722.3,-24.8,24,42,42
2020-09-21 09:06:50.5159,172.8,72,42,41.67,-36,20.13,61,724.9,717.5,0,42,42
2020-09-21 09:06:50.7684,172.8,72,42,41.67,-35.9,20.13,62,425,425,0,42,42
2020-09-21 09:06:51.0209,172.8,72,42,41.67,-35.9,20.12,64,27.9,28.3,0,42,42
2020-09-21 09:06:51.2696,172.8,72,42,41.67,-36,20.13,3,722.7,-25.1,23,42,42
2020-09-21 09:06:51.5168,172.8,72,42,41.67,-36.1,20.13,4,722.3,-24.8,23,42,42
2020-09-21 09:06:51.7640,172.8,72,42,41.67,-36,20.12,65,-18630,-18630,0,42,42
2020-09-21 09:06:52.0113,172.8,72,42,41.67,-35.9,20.12,66,4870,4870,0,42,42
2020-09-21 09:06:52.2603,172.8,72,42,41.67,-35.9,20.13,1,722.7,-25.1,24,42,42
2020-09-21 09:06:52.5129,172.8,72,42,41.67,-36,20.13,2,722.3,-24.8,24,42,42
2020-09-21 09:06:52.7654,172.8,72,42,41.67,-36.1,20.13,65,-18630,-18630,0,42,42
2020-09-21 09:06:53.0179,172.8,72,42,41.67,-36,20.12,51,3.69,3.67,0,42,42
2020-09-21 09:06:53.2689,172.8,72,42,41.67,-35.9,20.13,63,50,50,0,42,42
2020-09-21 09:06:53.5163,172.8,72,42,41.67,-35.9,20.12,67,27,26.9,0,42,42
2020-09-21 09:06:53.7636,172.8,72,42,41.67,-35.9,20.12,52,3.7,3.67,0,42,42
2020-09-21 09:06:54.0110,172.8,72,42,41.67,-36,20.13,6,-18630,27,3.7,42,42
2020-09-21 09:06:54.2601,172.8,72,42,41.67,-36,20.14,7,-18640,26.9,3.7,42,42
2020-09-21 09:06:54.5127,172.8,72,42,41.67,-36,20.12,1,722.7,-25.1,24,42,42
2020-09-21 09:06:54.7652,172.8,72,41.75,41.67,-35.9,20.12,2,722.3,-24.8,24,42,42
2020-09-21 09:06:55.0177,172.8,72,41.75,41.67,-35.9,20.13,61,724.9,717.5,0,42,42
2020-09-21 09:06:55.2687,172.8,72,41.75,41.67,-36,20.13,62,425,425,0,42,42
2020-09-21 09:06:55.5158,172.8,72,41.75,41.67,-36.1,20.13,64,27.9,28.3,0,42,42
2020-09-21 09:06:55.7630,172.8,72,41.75,41.67,-36,20.13,3,722.7,-25.1,23,42,42
2020-09-21 09:06:56.0102,172.8,72,41.75,41.67,-35.9,20.12,4,722.3,-24.8,23,42,42
2020-09-21 09:06:56.2592,172.8,72,41.75,41.67,-35.9,20.13,65,-18620,-18630,0,41.5,42
2020-09-21 09:06:56.5117,172.8,72,41.75,41.67,-36,20.13,66,4880,4880,0,41.5,42
