Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 09:06:56.7643,172.8,71.9,41.75,41.61,-36.1,20.13,1,722.5,-25.3,24,41.5,42
2020-09-21 09:06:57.0168,172.8,71.9,41.75,41.61,-36,20.13,2,722.1,-24.7,24,41.5,42
2020-09-21 09:06:57.2693,172.8,71.9,41.75,41.61,-35.9,20.14,65,-18620,-18630,0,41.5,42
2020-09-21 09:06:57.5219,172.8,71.9,41.75,41.61,-35.9,20.13,51,3.69,3.67,0,41.5,42
2020-09-21 09:06:57.7744,172.8,71.9,41.75,41.61,-36,20.12,63,50,50,0,41.5,42
2020-09-21 09:06:58.0269,172.8,71.9,41.75,41.61,-36,20.12,67,27,26.9,0,41.5,42
2020-09-21 09:06:58.2795,172.8,71.9,41.75,41.61,-36,20.13,52,3.7,3.67,0,41.5,42
2020-09-21 09:06:58.5273,172.8,71.9,41.75,41.61,-35.9,20.13,6,-18620,27,3.7,41.5,42
2020-09-21 09:06:58.7747,172.8,71.8,41.75,41.55,-35.9,20.13,7,-18630,26.9,3.7,41.5,42
2020-09-21 09:06:59.0221,172.8,71.8,41.75,41.55,-36,20.13,1,722.5,-25.3,24,41.5,42
2020-09-21 09:06:59.2695,172.8,71.8,41.75,41.55,-36,20.14,2,722.1,-24.7,24,41.5,42
2020-09-21 09:06:59.5219,172.8,71.8,41.75,41.55,-36,20.12,61,724.9,717.4,0,41.5,42
2020-09-21 09:06:59.7745,172.8,71.8,41.75,41.55,-35.9,20.12,62,425,425,0,41.5,42
2020-09-21 09:07:00.0270,172.8,71.8,41.75,41.55,-35.9,20.13,64,27.9,28.2,0,41.5,42
2020-09-21 09:07:00.2795,172.8,71.8,41.75,41.55,-36,20.13,3,722.5,-25.3,23,41.5,42
2020-09-21 09:07:00.5272,172.8,71.8,41.75,41.55,-36.1,20.13,4,722.1,-24.7,23,41.5,42
2020-09-21 09:07:00.7745,172.8,71.8,41.75,41.55,-36,20.13,65,-18620,-18640,0,41.5,42
2020-09-21 09:07:01.0218,172.8,71.8,41.75,41.55,-35.9,20.13,66,4880,4880,0,41.5,42
2020-09-21 09:07:01.2691,172.8,71.8,41.75,41.55,-35.9,20.13,1,722.5,-25.3,24,41.5,42
2020-09-21 09:07:01.5213,172.8,71.8,41.75,41.55,-36,20.12,2,722.1,-24.7,24,41.5,42
2020-09-21 09:07:01.7738,172.8,71.8,41.75,41.55,-36,20.12,65,-18610,-18640,0,41.5,42
2020-09-21 09:07:02.0263,172.8,71.8,41.75,41.55,-36,20.13,51,3.69,3.67,0,41.5,42
2020-09-21 09:07:02.2788,172.8,71.8,41.75,41.55,-35.9,20.13,63,50,50,0,41.5,42
2020-09-21 09:07:02.5304,172.8,71.8,41.75,41.55,-35.9,20.13,67,27,26.9,0,41.5,42
2020-09-21 09:07:02.7818,172.8,71.8,41.75,41.55,-35.9,20.12,52,3.7,3.67,0,41.5,42
2020-09-21 09:07:03.0332,172.8,71.8,41.75,41.55,-36,20.13,6,-18610,27,3.7,41.5,42
2020-09-21 09:07:03.2846,172.8,71.8,41.75,41.55,-36,20.13,7,-18640,26.9,3.7,41.5,42
2020-09-21 09:07:03.5337,172.8,71.8,41.75,41.55,-35.9,20.13,1,722.5,-25.3,24,41.5,42
2020-09-21 09:07:03.7809,172.8,71.8,41.75,41.55,-35.9,20.13,2,722,-24.8,24,41.5,42
2020-09-21 09:07:04.0281,172.8,71.8,41.75,41.55,-35.9,20.13,61,724.8,717.4,0,41.5,42
2020-09-21 09:07:04.2753,172.8,71.8,41.75,41.55,-36,20.13,62,425,425,0,41.5,42
2020-09-21 09:07:04.5227,172.8,71.8,41.75,41.55,-36,20.13,64,27.9,28.3,0,41.5,42
2020-09-21 09:07:04.7708,172.8,71.8,41.75,41.55,-35.9,20.12,3,722.5,-25.1,23,41.5,42
2020-09-21 09:07:05.0190,172.8,71.8,41.75,41.55,-35.9,20.13,4,722,-24.8,23,41.5,42
2020-09-21 09:07:05.2672,172.8,71.8,41.75,41.55,-36,20.12,65,-18600,-18640,0,41.5,42
2020-09-21 09:07:05.5155,172.8,71.8,41.75,41.55,-36.1,20.13,66,4880,4880,0,41.5,42
2020-09-21 09:07:05.7647,172.8,71.8,41.75,41.55,-36,20.13,1,722.5,-25.1,24,41.5,42
2020-09-21 09:07:06.0139,172.8,71.8,41.75,41.55,-36,20.13,2,722,-24.8,24,41.5,42
2020-09-21 09:07:06.2631,172.8,71.8,41.75,41.55,-35.9,20.12,65,-18610,-18650,0,41.5,42
2020-09-21 09:07:06.5122,172.8,71.8,41.75,41.55,-36,20.13,51,3.69,3.67,0,41.5,42
2020-09-21 09:07:06.7596,172.8,71.8,41.75,41.55,-36,20.12,63,50,50,0,41.5,42
2020-09-21 09:07:07.0069,172.8,71.8,41.75,41.55,-36,20.14,67,27,26.9,0,41.5,42
2020-09-21 09:07:07.2543,172.8,71.8,41.75,41.55,-35.9,20.13,52,3.7,3.67,0,41.5,42
2020-09-21 09:07:07.5017,172.8,71.8,41.75,41.55,-35.9,20.11,6,-18600,27,3.7,41.5,42
2020-09-21 09:07:07.7490,172.8,71.8,41.75,41.55,-35.9,20.13,7,-18650,26.9,3.7,41.5,42
2020-09-21 09:07:07.9964,172.8,71.8,41.75,41.55,-36,20.13,1,722.5,-25.1,24,41.5,42
2020-09-21 09:07:08.2437,172.8,71.8,41.75,41.55,-36,20.13,2,722,-24.8,24,41.5,42
2020-09-21 09:07:08.4910,172.8,71.8,41.75,41.55,-36,20.12,61,724.7,717.4,0,41.5,42
2020-09-21 09:07:08.7418,172.8,71.8,41.75,41.55,-35.9,20.12,62,425,425,0,41.5,42
2020-09-21 09:07:08.9942,172.8,71.8,41.75,41.55,-35.9,20.12,64,27.8,28.2,0,41.5,42
2020-09-21 09:07:09.2467,172.8,71.8,41.75,41.55,-36,20.12,3,722.5,-25.1,23,41.5,42
2020-09-21 09:07:09.4991,172.8,71.8,41.75,41.55,-36,20.12,4,722,-24.8,23,41.5,42
2020-09-21 09:07:09.7515,172.8,71.8,41.75,41.55,-35.9,20.13,65,-18610,-18650,0,41.5,42
2020-09-21 09:07:10.0040,172.8,71.8,41.75,41.55,-35.9,20.13,66,4880,4880,0,41.5,42
2020-09-21 09:07:10.2565,172.8,71.8,41.75,41.55,-35.9,20.12,1,722.5,-25.1,24,41.5,42
2020-09-21 09:07:10.5090,172.8,71.8,41.75,41.55,-36,20.12,2,722,-24.8,24,41.5,42
2020-09-21 09:07:10.7615,172.8,71.8,41.75,41.55,-36,20.12,65,-18600,-18650,0,41.5,42
2020-09-21 09:07:11.0115,172.8,71.8,41.75,41.55,-36,20.13,51,3.69,3.67,0,41.5,42
2020-09-21 09:07:11.2612,172.8,71.8,41.75,41.55,-35.9,20.13,63,50,50,0,41.5,42
2020-09-21 09:07:11.5109,172.8,71.8,41.75,41.55,-35.9,20.13,67,27,26.9,0,41.5,42
2020-09-21 09:07:11.7607,172.8,71.8,41.75,41.55,-35.9,20.12,52,3.7,3.67,0,41.5,42
2020-09-21 09:07:12.0121,172.8,71.8,41.75,41.55,-36,20.13,6,-18610,27,3.7,41.5,42
2020-09-21 09:07:12.2647,172.8,71.8,41.75,41.55,-36,20.12,7,-18650,26.9,3.7,41.5,42
2020-09-21 09:07:12.5172,172.8,71.8,41.75,41.55,-36,20.12,1,722.5,-25.1,24,41.5,42
2020-09-21 09:07:12.7698,172.8,71.8,41.75,41.55,-35.9,20.13,2,722,-24.8,24,41.5,42
2020-09-21 09:07:13.0192,172.8,71.8,41.75,41.55,-35.9,20.12,61,724.6,717.2,0,41.5,42
2020-09-21 09:07:13.2666,172.8,71.8,41.75,41.55,-36,20.14,62,425,425,0,41.5,42
2020-09-21 09:07:13.5140,172.8,71.8,41.75,41.55,-36,20.12,64,27.9,28.3,0,41.5,42
2020-09-21 09:07:13.7614,172.8,71.8,41.75,41.55,-36,20.13,3,722.5,-25.1,23,41.5,42
2020-09-21 09:07:14.0096,172.8,71.8,41.75,41.55,-35.9,20.13,4,722,-24.8,23,41.5,42
2020-09-21 09:07:14.2585,172.8,71.8,41.75,41.55,-35.9,20.12,65,-18600,-18650,0,41.5,42
2020-09-21 09:07:14.5073,172.8,71.8,41.75,41.55,-36,20.13,66,4890,4890,0,41.5,42
2020-09-21 09:07:14.7562,172.8,71.8,41.75,41.55,-36,20.13,1,722.5,-25.1,24,41.5,42
2020-09-21 09:07:15.0069,172.8,71.8,41.75,41.55,-36,20.13,2,722,-24.8,24,41.5,42
2020-09-21 09:07:15.2594,172.8,71.8,41.75,41.55,-36,20.13,65,-18610,-18660,0,41.5,42
2020-09-21 09:07:15.5120,172.8,71.8,41.75,41.55,-35.9,20.1,51,3.69,3.67,0,41.5,42
2020-09-21 09:07:15.7645,172.8,71.7,41.75,41.49,-36,20.13,63,50,50,0,41.5,42
2020-09-21 09:07:16.0170,172.8,71.7,41.75,41.49,-36,20.13,67,27,26.9,0,41.5,42
2020-09-21 09:07:16.2695,172.8,71.7,41.75,41.49,-36,20.13,52,3.7,3.67,0,41.5,42
2020-09-21 09:07:16.5220,172.8,71.7,41.75,41.49,-35.9,20.13,6,-18600,27,3.7,41.5,42
2020-09-21 09:07:16.7745,172.8,71.7,41.75,41.49,-35.9,20.12,7,-18650,26.9,3.7,41.5,42
2020-09-21 09:07:17.0263,172.8,71.7,41.75,41.49,-36,20.12,1,722.5,-25.1,24,41.5,42
2020-09-21 09:07:17.2735,172.8,71.7,41.75,41.49,-36,20.12,2,722,-24.8,24,41.5,42
2020-09-21 09:07:17.5207,172.8,71.7,41.75,41.49,-36,20.13,61,724.6,717.3,0,41.5,42
2020-09-21 09:07:17.7679,172.8,71.7,41.75,41.49,-35.9,20.12,62,425,425,0,41.5,42
2020-09-21 09:07:18.0151,172.8,71.7,41.75,41.49,-35.9,20.13,64,27.9,28.3,0,41.5,42
2020-09-21 09:07:18.2623,172.8,71.7,41.75,41.49,-36,20.12,3,722.4,-25.1,23,41.5,42
2020-09-21 09:07:18.5095,172.8,71.7,41.75,41.49,-36,20.12,4,722,-24.8,23,41.5,42
2020-09-21 09:07:18.7566,172.8,71.7,41.75,41.49,-36,20.13,65,-18600,-18660,0,41.5,42
2020-09-21 09:07:19.0038,172.8,71.7,41.75,41.49,-36,20.13,66,4880,4880,0,41.5,42
2020-09-21 09:07:19.2511,172.8,71.7,41.75,41.49,-35.9,20.12,1,722.4,-25.1,24,41.5,42
2020-09-21 09:07:19.4984,172.8,71.7,41.75,41.49,-36,20.14,2,722,-24.8,24,41.5,42
2020-09-21 09:07:19.7457,172.8,71.7,41.75,41.49,-36,20.13,65,-18600,-18650,0,41.5,42
2020-09-21 09:07:19.9931,172.8,71.7,41.75,41.49,-36,20.12,51,3.69,3.67,0,41.5,42
2020-09-21 09:07:20.2404,172.8,71.7,41.75,41.49,-36,20.13,63,50,50,0,41.5,42
2020-09-21 09:07:20.4876,172.8,71.7,41.75,41.49,-36,20.13,67,27,26.9,0,41.5,42
2020-09-21 09:07:20.7349,172.8,71.7,41.75,41.49,-36,20.13,52,3.69,3.67,0,41.5,42
2020-09-21 09:07:20.9822,172.8,71.7,41.75,41.49,-36,20.13,6,-18600,27,3.7,41.5,42
2020-09-21 09:07:21.2330,172.8,71.7,41.75,41.49,-36,20.13,7,-18660,26.9,3.7,41.5,42
2020-09-21 09:07:21.4856,172.8,71.7,41.75,41.49,-36,20.13,1,722.4,-25.1,24,41.5,42
2020-09-21 09:07:21.7381,172.8,71.7,41.75,41.49,-36,20.11,2,722,-24.8,24,41.5,42
2020-09-21 09:07:21.9907,172.8,71.7,41.75,41.49,-36,20.13,61,724.7,717.2,0,41.5,42
2020-09-21 09:07:22.2432,172.8,71.7,41.75,41.49,-36,20.12,62,425,425,0,41.5,42
2020-09-21 09:07:22.4958,172.8,71.7,41.75,41.49,-36,20.13,64,27.9,28.3,0,41.5,42
2020-09-21 09:07:22.7483,172.8,71.7,41.75,41.49,-36,20.13,3,722.4,-25.1,23,41.5,42
2020-09-21 09:07:23.0008,172.8,71.7,41.75,41.49,-36,20.13,4,722,-24.8,23,41.5,42
2020-09-21 09:07:23.2530,172.8,71.7,41.75,41.49,-36,20.13,65,-18600,-18650,0,41.5,42
2020-09-21 09:07:23.5048,172.8,71.7,41.75,41.49,-36,20.13,66,4880,4880,0,41.5,42
2020-09-21 09:07:23.7566,172.8,71.7,41.75,41.49,-36,20.12,1,722.4,-25.1,24,41.5,42
2020-09-21 09:07:24.0084,172.8,71.7,41.75,41.49,-36,20.1,2,722,-24.8,24,41.5,42
2020-09-21 09:07:24.2587,172.8,71.7,41.75,41.49,-36,20.12,65,-18600,-18650,0,41.5,42
2020-09-21 09:07:24.5060,172.8,71.7,41.75,41.49,-36,20.13,51,3.69,3.67,0,41.5,42
2020-09-21 09:07:24.7533,172.8,71.7,41.75,41.49,-36,20.12,63,50,50,0,41.5,42
2020-09-21 09:07:25.0007,172.8,71.7,41.75,41.49,-36,20.13,67,27,26.9,0,41.5,42
2020-09-21 09:07:25.2480,172.8,71.7,41.75,41.49,-36,20.13,52,3.69,3.67,0,41.5,42
2020-09-21 09:07:25.4982,172.8,71.7,41.75,41.49,-36,20.12,6,-18600,27,3.7,41.5,42
2020-09-21 09:07:25.7507,172.8,71.7,41.75,41.49,-36,20.13,7,-18660,26.9,3.7,41.5,42
2020-09-21 09:07:26.0032,172.8,71.7,41.75,41.49,-36,20.13,1,722.3,-25.1,24,41.5,42
2020-09-21 09:07:26.2557,172.8,71.7,41.75,41.49,-36,20.13,2,721.8,-24.8,24,41.5,42
2020-09-21 09:07:26.5082,172.8,71.7,41.75,41.49,-36,20.13,61,724.5,717,0,41.5,42
2020-09-21 09:07:26.7608,172.8,71.7,41.75,41.49,-36,20.13,62,425,425,0,41.5,42
2020-09-21 09:07:27.0133,172.8,71.7,41.75,41.49,-36,20.12,64,27.9,28.3,0,41.5,42
2020-09-21 09:07:27.2658,172.8,71.7,41.75,41.49,-35.9,20.13,3,722.3,-25.1,23,41.5,42
2020-09-21 09:07:27.5184,172.8,71.7,41.75,41.49,-36,20.12,4,721.8,-24.8,23,41.5,42
2020-09-21 09:07:27.7709,172.8,71.7,41.75,41.49,-36,20.12,65,-18600,-18660,0,41.5,42
2020-09-21 09:07:28.0234,172.8,71.7,41.75,41.49,-36,20.13,66,4880,4880,0,41.5,42
2020-09-21 09:07:28.2760,172.8,71.7,41.75,41.49,-35.9,20.13,1,722.3,-25.1,24,41.5,42
2020-09-21 09:07:28.5285,172.8,71.7,41.75,41.49,-36,20.13,2,721.8,-24.8,24,41.5,42
2020-09-21 09:07:28.7811,172.8,71.7,41.75,41.49,-36,20.13,65,-18600,-18660,0,41.5,42
2020-09-21 09:07:29.0336,172.8,71.7,41.75,41.49,-36,20.13,51,3.69,3.67,0,41.5,42
2020-09-21 09:07:29.2862,172.8,71.7,41.75,41.49,-36,20.13,63,50,50,0,41.5,42
2020-09-21 09:07:29.5388,172.8,71.7,41.75,41.49,-35.9,20.13,67,27,26.9,0,41.5,42
2020-09-21 09:07:29.7913,172.8,71.7,41.75,41.49,-36,20.13,52,3.69,3.67,0,41.5,42
2020-09-21 09:07:30.0431,172.8,71.7,41.75,41.49,-36,20.13,6,-18600,27,3.7,41.5,42
2020-09-21 09:07:30.2907,172.8,71.7,41.75,41.49,-36,20.13,7,-18660,26.9,3.7,41.5,42
2020-09-21 09:07:30.5382,172.8,71.7,41.75,41.49,-35.9,20.13,1,722.3,-25.1,24,41.5,42
2020-09-21 09:07:30.7857,172.8,71.7,41.75,41.49,-35.9,20.13,2,721.8,-24.8,24,41.5,42
2020-09-21 09:07:31.0332,172.8,71.7,41.75,41.49,-36,20.13,61,724.5,717,0,41.5,42
2020-09-21 09:07:31.2846,172.8,71.7,41.75,41.49,-36,20.13,62,425,425,0,41.5,42
2020-09-21 09:07:31.5371,172.8,71.7,41.75,41.49,-36,20.13,64,27.8,28.3,0,41.5,42
2020-09-21 09:07:31.7897,172.8,71.7,41.75,41.49,-35.9,20.13,3,722.3,-25.1,23,41.5,42
2020-09-21 09:07:32.0423,172.8,71.7,41.75,41.49,-35.9,20.13,4,721.8,-24.8,23,41.5,42
2020-09-21 09:07:32.2912,172.8,71.7,41.75,41.49,-36,20.13,65,-18610,-18660,0,41.5,42
2020-09-21 09:07:32.5387,172.8,71.7,41.75,41.49,-36,20.13,66,4890,4890,0,41.5,42
2020-09-21 09:07:32.7862,172.8,71.6,41.75,41.44,-36,20.12,1,722.2,-25.1,24,41.5,42
2020-09-21 09:07:33.0337,172.8,71.6,41.75,41.44,-35.9,20.13,2,721.6,-24.8,24,41.5,42
2020-09-21 09:07:33.2813,172.8,71.6,41.75,41.44,-35.9,20.11,65,-18600,-18660,0,41.5,42
2020-09-21 09:07:33.5288,172.8,71.6,41.75,41.44,-36,20.13,51,3.69,3.67,0,41.5,42
2020-09-21 09:07:33.7769,172.8,71.4,41.75,41.32,-36,20.13,63,50,50,0,41.5,42
2020-09-21 09:07:34.0261,172.8,71.4,41.75,41.32,-36,20.12,67,27,26.9,0,41.5,42
2020-09-21 09:07:34.2753,172.8,71.4,41.75,41.32,-35.9,20.13,52,3.69,3.67,0,41.5,42
2020-09-21 09:07:34.5246,172.8,71.4,41.75,41.32,-36,20.13,6,-18600,26.9,3.7,41.5,42
2020-09-21 09:07:34.7748,172.8,71.4,41.75,41.32,-36.1,20.12,7,-18660,26.9,3.7,41.5,42
2020-09-21 09:07:35.0273,172.8,71.4,41.75,41.32,-36,20.12,1,722.2,-25.1,24,41.5,42
2020-09-21 09:07:35.2799,172.8,71.4,41.75,41.32,-36,20.13,2,721.6,-24.8,24,41.5,42
2020-09-21 09:07:35.5324,172.8,71.4,41.75,41.32,-35.9,20.12,61,724.4,716.9,0,41.5,42
2020-09-21 09:07:35.7849,172.8,71.4,41.75,41.32,-35.9,20.13,62,425,425,0,41.5,42
2020-09-21 09:07:36.0326,172.8,71.4,41.75,41.32,-36,20.15,64,27.8,28.3,0,41.5,42
2020-09-21 09:07:36.2799,172.8,71.4,41.75,41.32,-36.1,20.13,3,722.2,-25.1,23,41.5,42
2020-09-21 09:07:36.5273,172.8,71.4,41.75,41.32,-36,20.13,4,721.6,-24.8,23,41.5,42
2020-09-21 09:07:36.7747,172.8,71.4,41.5,41.32,-35.9,20.13,65,-18600,-18660,0,41.5,42
2020-09-21 09:07:37.0220,172.8,71.4,41.5,41.32,-35.9,20.12,66,4880,4880,0,41.5,42
2020-09-21 09:07:37.2694,172.8,71.4,41.5,41.32,-36,20.13,1,722.2,-25.1,24,41.5,42
2020-09-21 09:07:37.5167,172.8,71.4,41.5,41.32,-36.1,20.12,2,721.6,-24.8,24,41.5,42
2020-09-21 09:07:37.7641,172.8,71.4,41.5,41.32,-36,20.13,65,-18600,-18660,0,41.5,42
2020-09-21 09:07:38.0163,172.8,71.4,41.5,41.32,-35.9,20.13,51,3.69,3.67,0,41.5,42
2020-09-21 09:07:38.2688,172.8,71.4,41.5,41.32,-35.9,20.14,63,50,50,0,41.5,42
2020-09-21 09:07:38.5213,172.8,71.4,41.5,41.32,-36,20.12,67,26.9,26.9,0,41.5,42
2020-09-21 09:07:38.7738,172.8,71.4,41.5,41.32,-36,20.12,52,3.69,3.67,0,41.5,42
2020-09-21 09:07:39.0221,172.8,71.4,41.5,41.32,-36,20.13,6,-18600,26.9,3.7,41.5,42
2020-09-21 09:07:39.2694,172.8,71.4,41.5,41.32,-35.9,20.13,7,-18650,26.9,3.7,41.5,42
2020-09-21 09:07:39.5167,172.8,71.4,41.5,41.32,-35.9,20.13,1,722.2,-25.1,24,41.5,42
2020-09-21 09:07:39.7641,172.8,71.4,41.5,41.32,-35.9,20.13,2,721.6,-24.8,24,41.5,42
2020-09-21 09:07:40.0114,172.8,71.4,41.5,41.32,-36,20.12,61,724.4,716.9,0,41.5,41.5
2020-09-21 09:07:40.2589,172.8,71.4,41.5,41.32,-36,20.13,62,425,425,0,41.5,41.5
2020-09-21 09:07:40.5063,172.8,71.4,41.5,41.32,-35.9,20.13,64,27.8,28.2,0,41.5,41.5
2020-09-21 09:07:40.7537,172.8,71.4,41.5,41.32,-35.9,20.13,3,722.1,-25.1,23,41.5,41.5
2020-09-21 09:07:41.0039,172.8,71.4,41.5,41.32,-35.9,20.14,4,721.6,-24.8,23,41.5,41.5
2020-09-21 09:07:41.2564,172.8,71.4,41.5,41.32,-36.1,20.12,65,-18610,-18640,0,41.5,41.5
2020-09-21 09:07:41.5089,172.8,71.4,41.5,41.32,-36,20.13,66,4890,4890,0,41.5,41.5
2020-09-21 09:07:41.7613,172.8,71.4,41.5,41.32,-36,20.13,1,722.1,-25.1,24,41.5,41.5
2020-09-21 09:07:42.0130,172.8,71.4,41.5,41.32,-35.9,20.13,2,721.6,-24.8,24,41.5,41.5
2020-09-21 09:07:42.2604,172.8,71.4,41.5,41.32,-35.9,20.13,65,-18600,-18640,0,41.5,41.5
2020-09-21 09:07:42.5077,172.8,71.4,41.5,41.32,-36.1,20.13,51,3.69,3.67,0,41.5,41.5
2020-09-21 09:07:42.7550,172.8,71.4,41.5,41.32,-36,20.13,63,50,50,0,41.5,41.5
2020-09-21 09:07:43.0033,172.8,71.4,41.5,41.32,-36,20.12,67,26.9,26.9,0,41.5,41.5
2020-09-21 09:07:43.2558,172.8,71.4,41.5,41.32,-35.9,20.12,52,3.69,3.67,0,41.5,41.5
2020-09-21 09:07:43.5082,172.8,71.4,41.5,41.32,-36,20.12,6,-18610,27,3.7,41.5,41.5
2020-09-21 09:07:43.7607,172.8,71.4,41.5,41.32,-36,20.12,7,-18640,26.9,3.7,41.5,41.5
2020-09-21 09:07:44.0131,172.8,71.4,41.5,41.32,-36,20.12,1,722.1,-25.1,24,41.5,41.5
2020-09-21 09:07:44.2656,172.8,71.4,41.5,41.32,-36,20.13,2,721.6,-24.8,24,41.5,41.5
2020-09-21 09:07:44.5182,172.8,71.4,41.5,41.32,-35.9,20.12,61,724.2,716.8,0,41.5,41.5
2020-09-21 09:07:44.7707,172.8,71.4,41.5,41.32,-36,20.13,62,425,425,0,41.5,41.5
2020-09-21 09:07:45.0225,172.8,71.4,41.5,41.32,-36,20.13,64,27.9,28.3,0,41.5,41.5
2020-09-21 09:07:45.2704,172.8,71.4,41.5,41.32,-36.1,20.12,3,722.1,-25.1,23,41.5,41.5
2020-09-21 09:07:45.5184,172.8,71.4,41.5,41.32,-35.9,20.13,4,721.6,-24.8,23,41.5,41.5
2020-09-21 09:07:45.7664,172.8,71.4,41.5,41.32,-35.9,20.13,65,-18610,-18640,0,41.5,41.5
2020-09-21 09:07:46.0143,172.8,71.4,41.5,41.32,-36,20.13,66,4880,4880,0,41.5,41.5
2020-09-21 09:07:46.2623,172.8,71.4,41.5,41.32,-36,20.13,1,722.1,-25.1,24,41.5,41.5
2020-09-21 09:07:46.5102,172.8,71.4,41.5,41.32,-36.1,20.13,2,721.6,-24.8,24,41.5,41.5
2020-09-21 09:07:46.7582,172.8,71.4,41.5,41.32,-35.9,20.13,65,-18620,-18640,0,41.5,41.5
2020-09-21 09:07:47.0068,172.8,71.4,41.5,41.32,-35.9,20.13,51,3.69,3.67,0,41.5,41.5
2020-09-21 09:07:47.2594,172.8,71.4,41.5,41.32,-35.9,20.12,63,50,50,0,41.5,41.5
2020-09-21 09:07:47.5119,172.8,71.4,41.5,41.32,-36,20.12,67,27,26.9,0,41.5,41.5
2020-09-21 09:07:47.7645,172.8,71.4,41.5,41.32,-36,20.13,52,3.69,3.67,0,41.5,41.5
2020-09-21 09:07:48.0170,172.8,71.4,41.5,41.32,-35.9,20.13,6,-18630,26.9,3.7,41.5,41.5
2020-09-21 09:07:48.2681,172.8,71.4,41.5,41.32,-35.9,20.13,7,-18640,26.9,3.7,41.5,41.5
2020-09-21 09:07:48.5165,172.8,71.4,41.5,41.32,-35.9,20.13,1,722,-25.1,24,41.5,41.5
2020-09-21 09:07:48.7650,172.8,71.4,41.5,41.32,-36,20.13,2,721.5,-24.8,24,41.5,41.5
2020-09-21 09:07:49.0134,172.8,71.4,41.5,41.32,-36,20.13,61,724.2,716.8,0,41.5,41.5
2020-09-21 09:07:49.2618,172.8,71.4,41.5,41.32,-35.9,20.13,62,425,425,0,41.5,41.5
2020-09-21 09:07:49.5118,172.8,71.4,41.5,41.32,-36,20.13,64,27.9,28.3,0,41.5,41.5
2020-09-21 09:07:49.7618,172.8,71.4,41.5,41.32,-36,20.12,3,722,-25.1,23,41.5,41.5
2020-09-21 09:07:50.0118,172.8,71.4,41.5,41.32,-36,20.13,4,721.5,-24.8,23,41.5,41.5
2020-09-21 09:07:50.2618,172.8,71.4,41.5,41.32,-36,20.13,65,-18620,-18640,0,41.5,41.5
2020-09-21 09:07:50.5093,172.8,71.4,41.5,41.32,-35.9,20.13,66,4860,4860,0,41.5,41.5
2020-09-21 09:07:50.7566,172.8,71.4,41.5,41.32,-36,20.13,1,722,-25.1,24,41.5,41.5
2020-09-21 09:07:51.0039,172.8,71.4,41.5,41.32,-36,20.13,2,721.5,-24.8,24,41.5,41.5
2020-09-21 09:07:51.2511,172.8,71.4,41.5,41.32,-36.1,20.12,65,-18620,-18630,0,41.5,41.5
2020-09-21 09:07:51.4984,172.8,71.4,41.5,41.32,-36,20.13,51,3.69,3.67,0,41.5,41.5
2020-09-21 09:07:51.7457,172.8,71.4,41.5,41.32,-35.9,20.12,63,50,50,0,41.5,41.5
2020-09-21 09:07:51.9930,172.8,71.4,41.5,41.32,-36,20.13,67,27,26.9,0,41.5,41.5
2020-09-21 09:07:52.2403,172.8,71.4,41.5,41.32,-36,20.13,52,3.69,3.67,0,41.5,41.5
2020-09-21 09:07:52.4875,172.8,71.4,41.5,41.32,-36,20.12,6,-18610,26.9,3.7,41.5,41.5
2020-09-21 09:07:52.7348,172.8,71.4,41.5,41.32,-36,20.13,7,-18630,26.9,3.7,41.5,41.5
2020-09-21 09:07:52.9820,172.8,71.4,41.5,41.32,-35.9,20.13,1,722,-25.1,24,41.5,41.5
2020-09-21 09:07:53.2293,172.8,71.4,41.5,41.32,-36,20.12,2,721.5,-24.8,24,41.5,41.5
2020-09-21 09:07:53.4815,172.8,71.4,41.5,41.32,-36,20.12,61,724.1,716.8,0,41.5,41.5
2020-09-21 09:07:53.7340,172.8,71.4,41.5,41.32,-36,20.13,62,425,425,0,41.5,41.5
2020-09-21 09:07:53.9865,172.8,71.4,41.5,41.32,-36,20.13,64,27.9,28.3,0,41.5,41.5
2020-09-21 09:07:54.2390,172.8,71.4,41.5,41.32,-35.9,20.13,3,722,-25.1,23,41.5,41.5
2020-09-21 09:07:54.4915,172.8,71.4,41.5,41.32,-36,20.15,4,721.3,-24.8,23,41.5,41.5
2020-09-21 09:07:54.7440,172.8,71.4,41.5,41.32,-35.9,20.12,65,-18620,-18620,0,41.5,41.5
2020-09-21 09:07:54.9964,172.8,71.3,41.5,41.26,-36,20.12,66,4870,4870,0,41.5,41.5
2020-09-21 09:07:55.2447,172.8,71.3,41.5,41.26,-36,20.13,1,722,-25.1,24,41.5,41.5
2020-09-21 09:07:55.4919,172.8,71.3,41.5,41.26,-35.9,20.12,2,721.3,-24.8,24,41.5,41.5
2020-09-21 09:07:55.7392,172.8,71.3,41.5,41.26,-36,20.12,65,-18620,-18620,0,41.5,41.5
2020-09-21 09:07:55.9865,172.8,71.3,41.5,41.26,-36,20.12,51,3.69,3.67,0,41.5,41.5
2020-09-21 09:07:56.2375,172.8,71.3,41.5,41.26,-36,20.13,63,50,50,0,41.5,41.5
2020-09-21 09:07:56.4899,172.8,71.3,41.5,41.26,-36,20.13,67,26.9,26.9,0,41.5,41.5
2020-09-21 09:07:56.7424,172.8,71.3,41.5,41.26,-36,20.14,52,3.69,3.67,0,41.5,41.5
2020-09-21 09:07:56.9948,172.8,71.3,41.5,41.26,-36,20.12,6,-18620,27,3.7,41.5,41.5
2020-09-21 09:07:57.2473,172.8,71.3,41.5,41.26,-36,20.13,7,-18630,26.9,3.7,41.5,41.5
2020-09-21 09:07:57.4997,172.8,71.3,41.5,41.26,-36,20.13,1,722,-25.1,24,41.5,41.5
2020-09-21 09:07:57.7522,172.8,71.3,41.5,41.26,-36,20.12,2,721.3,-24.8,24,41.5,41.5
2020-09-21 09:07:58.0047,172.8,71.3,41.5,41.26,-36,20.13,61,724.1,716.7,0,41.5,41.5
2020-09-21 09:07:58.2571,172.8,71.3,41.5,41.26,-36,20.13,62,425,425,0,41.5,41.5
2020-09-21 09:07:58.5096,172.8,71.3,41.5,41.26,-36,20.13,64,27.9,28.2,0,41.5,41.5
2020-09-21 09:07:58.7622,172.8,71.3,41.5,41.26,-36,20.13,3,722,-25.1,23,41.5,41.5
2020-09-21 09:07:59.0147,172.8,71.3,41.5,41.26,-36,20.13,4,721.3,-24.8,23,41.5,41.5
2020-09-21 09:07:59.2672,172.8,71.3,41.5,41.26,-36,20.13,65,-18620,-18630,0,41.5,41.5
2020-09-21 09:07:59.5168,172.8,71.3,41.5,41.26,-36,20.13,66,4860,4860,0,41.5,41.5
2020-09-21 09:07:59.7641,172.8,71.3,41.5,41.26,-36,20.12,1,722,-25.1,24,41.5,41.5
2020-09-21 09:08:00.0113,172.8,71.3,41.5,41.26,-36,20.13,2,721.3,-24.8,24,41.5,41.5
2020-09-21 09:08:00.2585,172.8,71.3,41.5,41.26,-35.9,20.13,65,-18620,-18630,0,41.5,41.5
2020-09-21 09:08:00.5058,172.8,71.3,41.5,41.26,-36,20.12,51,3.69,3.67,0,41.5,41.5
2020-09-21 09:08:00.7535,172.8,71.3,41.5,41.26,-36,20.13,63,50,50,0,41.5,41.5
2020-09-21 09:08:01.0012,172.8,71.3,41.5,41.26,-36,20.13,67,26.9,26.9,0,41.5,41.5
2020-09-21 09:08:01.2490,172.8,71.3,41.5,41.26,-36,20.13,52,3.69,3.67,0,41.5,41.5
2020-09-21 09:08:01.4966,172.8,71.3,41.5,41.26,-36,20.13,6,-18620,26.9,3.7,41.5,41.5
2020-09-21 09:08:01.7440,172.8,71.3,41.5,41.26,-36,20.13,7,-18630,26.9,3.7,41.5,41.5
2020-09-21 09:08:01.9913,172.8,71.3,41.5,41.26,-36,20.11,1,721.7,-25.1,24,41.5,41.5
2020-09-21 09:08:02.2386,172.8,71.3,41.5,41.26,-36,20.13,2,721.3,-24.8,24,41.5,41.5
2020-09-21 09:08:02.4863,172.8,71.3,41.5,41.26,-35.9,20.12,61,724,716.7,0,41.5,41.5
2020-09-21 09:08:02.7387,172.8,71.3,41.5,41.26,-36,20.13,62,425,425,0,41.5,41.5
2020-09-21 09:08:02.9912,172.8,71.3,41.5,41.26,-36,20.13,64,28,28.3,0,41.5,41.5
2020-09-21 09:08:03.2436,172.8,71.3,41.5,41.26,-36,20.13,3,721.7,-25.1,23,41.5,41.5
2020-09-21 09:08:03.4961,172.8,71.3,41.5,41.26,-35.9,20.12,4,721.3,-24.8,23,41.5,41.5
2020-09-21 09:08:03.7490,172.8,71.3,41.5,41.26,-36,20.12,65,-18630,-18630,0,41.5,41.5
2020-09-21 09:08:04.0019,172.8,71.3,41.5,41.26,-36,20.13,66,4860,4860,0,41.5,41.5
2020-09-21 09:08:04.2548,172.8,71.3,41.5,41.26,-36,20.13,1,721.7,-25.1,24,41.5,41.5
2020-09-21 09:08:04.5077,172.8,71.3,41.5,41.26,-36,20.13,2,721.3,-24.8,24,41.5,41.5
2020-09-21 09:08:04.7603,172.8,71.3,41.5,41.26,-35.9,20.13,65,-18630,-18630,0,41.5,41.5
2020-09-21 09:08:05.0129,172.8,71.3,41.5,41.26,-36,20.13,51,3.69,3.67,0,41.5,41.5
2020-09-21 09:08:05.2656,172.8,71.3,41.5,41.26,-36.1,20.12,63,50,50,0,41.5,41.5
2020-09-21 09:08:05.5182,172.8,71.3,41.5,41.26,-36,20.13,67,27,26.9,0,41.5,41.5
2020-09-21 09:08:05.7669,172.8,71.3,41.5,41.26,-36,20.13,52,3.69,3.67,0,41.5,41.5
2020-09-21 09:08:06.0143,172.8,71.3,41.5,41.26,-35.9,20.12,6,-18630,27,3.7,41.5,41.5
2020-09-21 09:08:06.2616,172.8,71.3,41.5,41.26,-35.9,20.13,7,-18630,26.9,3.7,41.5,41.5
2020-09-21 09:08:06.5090,172.8,71.3,41.5,41.26,-36,20.14,1,721.7,-25.1,24,41.5,41.5
2020-09-21 09:08:06.7563,172.8,71.3,41.5,41.26,-36,20.13,2,721.3,-24.8,24,41.5,41.5
2020-09-21 09:08:07.0036,172.8,71.3,41.5,41.26,-35.9,20.12,61,723.9,716.6,0,41.5,41.5
2020-09-21 09:08:07.2509,172.8,71.3,41.5,41.26,-35.9,20.13,62,425,425,0,41.5,41.5
2020-09-21 09:08:07.4982,172.8,71.3,41.5,41.26,-35.9,20.14,64,27.9,28.3,0,41.5,41.5
2020-09-21 09:08:07.7474,172.8,71.2,41.25,41.2,-36,20.13,3,721.7,-25.1,23,41.5,41.5
2020-09-21 09:08:07.9998,172.8,71.2,41.25,41.2,-36,20.12,4,721.3,-24.8,23,41.5,41.5
2020-09-21 09:08:08.2522,172.8,71.2,41.25,41.2,-35.9,20.13,65,-18630,-18630,0,41.5,41.5
2020-09-21 09:08:08.5047,172.8,71.2,41.25,41.2,-35.9,20.13,66,4860,4860,0,41.5,41.5
2020-09-21 09:08:08.7571,172.8,71.2,41.25,41.2,-36,20.13,1,721.7,-25.2,24,41,41.5
2020-09-21 09:08:09.0099,172.8,71.2,41.25,41.2,-36,20.12,2,721.2,-24.8,24,41,41.5
2020-09-21 09:08:09.2628,172.8,71.2,41.25,41.2,-35.9,20.12,65,-18620,-18630,0,41,41.5
2020-09-21 09:08:09.5157,172.8,71.2,41.25,41.2,-35.9,20.12,51,3.69,3.67,0,41,41.5
2020-09-21 09:08:09.7685,172.8,71.1,41.25,41.15,-36,20.13,63,50,50,0,41,41.5
2020-09-21 09:08:10.0210,172.8,71.1,41.25,41.15,-36,20.12,67,26.9,26.9,0,41,41.5
2020-09-21 09:08:10.2735,172.8,71.1,41.25,41.15,-36,20.13,52,3.69,3.67,0,41,41.5
2020-09-21 09:08:10.5261,172.8,71.1,41.25,41.15,-36,20.13,6,-18620,26.9,3.7,41,41.5
2020-09-21 09:08:10.7786,172.8,71.1,41.25,41.15,-35.9,20.12,7,-18630,26.9,3.7,41,41.5
2020-09-21 09:08:11.0262,172.8,71.1,41.25,41.15,-35.9,20.15,1,721.7,-25.2,24,41,41.5
2020-09-21 09:08:11.2736,172.8,71.1,41.25,41.15,-36,20.13,2,721.2,-24.8,24,41,41.5
2020-09-21 09:08:11.5210,172.8,71.1,41.25,41.15,-36,20.13,61,724.1,716.5,0,41,41.5
2020-09-21 09:08:11.7684,172.8,71.1,41.25,41.15,-36,20.13,62,425,425,0,41,41.5
2020-09-21 09:08:12.0186,172.8,71.1,41.25,41.15,-35.9,20.13,64,27.9,28.3,0,41,41.5
2020-09-21 09:08:12.2711,172.8,71.1,41.25,41.15,-35.9,20.13,3,721.7,-25.2,23,41,41.5
2020-09-21 09:08:12.5236,172.8,71.1,41.25,41.15,-36,20.12,4,721.2,-24.8,23,41,41.5
2020-09-21 09:08:12.7761,172.8,71.1,41.25,41.15,-36.1,20.13,65,-18610,-18630,0,41,41.5
2020-09-21 09:08:13.0286,172.8,71.1,41.25,41.15,-36,20.13,66,4870,4860,0,41,41.5
2020-09-21 09:08:13.2795,172.8,71.1,41.25,41.15,-36,20.12,1,721.7,-25.2,24,41,41.5
2020-09-21 09:08:13.5298,172.8,71.1,41.25,41.15,-35.9,20.13,2,721.2,-24.8,24,41,41.5
2020-09-21 09:08:13.7801,172.8,71.1,41.25,41.15,-36,20.12,65,-18600,-18630,0,41,41.5
2020-09-21 09:08:14.0304,172.8,71.1,41.25,41.15,-36,20.12,51,3.69,3.67,0,41,41.5
2020-09-21 09:08:14.2785,172.8,71.1,41.25,41.15,-36,20.13,63,50,50,0,41,41.5
2020-09-21 09:08:14.5260,172.8,71.1,41.25,41.15,-36,20.12,67,26.9,26.9,0,41,41.5
2020-09-21 09:08:14.7734,172.8,71.1,41.25,41.15,-35.9,20.12,52,3.69,3.67,0,41,41.5
2020-09-21 09:08:15.0208,172.8,71.1,41.25,41.15,-35.9,20.13,6,-18610,26.9,3.7,41,41.5
2020-09-21 09:08:15.2682,172.8,71.1,41.25,41.15,-36,20.12,7,-18640,26.9,3.7,41,41.5
2020-09-21 09:08:15.5155,172.8,71.1,41.25,41.15,-36.1,20.12,1,721.7,-25.2,24,41,41.5
2020-09-21 09:08:15.7628,172.8,71.1,41.25,41.15,-35.9,20.13,2,721.2,-24.8,24,41,41.5
2020-09-21 09:08:16.0100,172.8,71.1,41.25,41.15,-35.9,20.13,61,723.9,716.4,0,41,41.5
2020-09-21 09:08:16.2573,172.8,71.1,41.25,41.15,-36,20.12,62,425,425,0,41,41.5
2020-09-21 09:08:16.5046,172.8,71.1,41.25,41.15,-36,20.13,64,27.9,28.3,0,41,41.5
2020-09-21 09:08:16.7520,172.8,71.1,41.25,41.15,-36,20.13,3,721.6,-25.1,23,41,41.5
2020-09-21 09:08:16.9993,172.8,71.1,41.25,41.15,-35.9,20.12,4,721.2,-24.8,23,41,41.5
2020-09-21 09:08:17.2480,172.8,71.1,41.25,41.15,-35.9,20.15,65,-18610,-18640,0,41,41.5
2020-09-21 09:08:17.5006,172.8,71.1,41.25,41.15,-35.9,20.13,66,4860,4860,0,41,41.5
2020-09-21 09:08:17.7531,172.8,71.1,41.25,41.15,-36,20.13,1,721.6,-25.1,24,41,41.5
2020-09-21 09:08:18.0056,172.8,71.1,41.25,41.15,-36.1,20.13,2,721.2,-24.8,24,41,41.5
2020-09-21 09:08:18.2581,172.8,71.1,41.25,41.15,-36,20.13,65,-18600,-18650,0,41,41.5
2020-09-21 09:08:18.5106,172.8,71.1,41.25,41.15,-35.9,20.13,51,3.69,3.67,0,41,41.5
2020-09-21 09:08:18.7630,172.8,71.1,41.25,41.15,-35.9,20.13,63,50,50,0,41,41.5
2020-09-21 09:08:19.0154,172.8,71.1,41.25,41.15,-35.9,20.13,67,26.9,26.9,0,41,41.5
2020-09-21 09:08:19.2678,172.8,71.1,41.25,41.15,-36,20.12,52,3.69,3.67,0,41,41.5
2020-09-21 09:08:19.5203,172.8,71.1,41.25,41.15,-36,20.14,6,-18610,26.9,3.7,41,41.5
2020-09-21 09:08:19.7729,172.8,71.1,41.25,41.15,-35.9,20.13,7,-18640,26.9,3.7,41,41.5
2020-09-21 09:08:20.0254,172.8,71.1,41.25,41.15,-35.9,20.12,1,721.6,-25.1,24,41,41.5
2020-09-21 09:08:20.2779,172.8,71.1,41.25,41.15,-36,20.12,2,721.2,-24.8,24,41,41.5
2020-09-21 09:08:20.5307,172.8,71.1,41.25,41.15,-36,20.13,61,723.9,716.5,0,41,41.5
2020-09-21 09:08:20.7834,172.8,71.1,41.25,41.15,-36,20.13,62,425,425,0,41,41.5
2020-09-21 09:08:21.0361,172.8,71.1,41.25,41.15,-35.9,20.12,64,27.8,28.2,0,41,41.5
2020-09-21 09:08:21.2888,172.8,71.1,41.25,41.15,-35.9,20.13,3,721.6,-25.1,23,41,41.5
2020-09-21 09:08:21.5365,172.8,71.1,41.25,41.15,-36,20.13,4,721.2,-24.8,23,41,41.5
2020-09-21 09:08:21.7839,172.8,71.1,41.25,41.15,-36.1,20.13,65,-18600,-18650,0,41,41.5
2020-09-21 09:08:22.0313,172.8,71.1,41.25,41.15,-36,20.13,66,4860,4860,0,41,41.5
2020-09-21 09:08:22.2787,172.8,71.1,41.25,41.15,-35.9,20.12,1,721.6,-25.1,24,41,41.5
2020-09-21 09:08:22.5309,172.8,71.1,41.25,41.15,-36,20.13,2,721.2,-24.8,24,41,41.5
2020-09-21 09:08:22.7834,172.8,71.1,41.25,41.15,-36,20.13,65,-18600,-18650,0,41,41.5
2020-09-21 09:08:23.0358,172.8,71.1,41.25,41.15,-36,20.13,51,3.69,3.67,0,41,41.5
2020-09-21 09:08:23.2883,172.8,71.1,41.25,41.15,-36,20.12,63,50,50,0,41,41.5
2020-09-21 09:08:23.5409,172.8,71.1,41.25,41.15,-35.9,20.13,67,26.9,26.9,0,41,41.5
2020-09-21 09:08:23.7935,172.8,71.1,41.25,41.15,-36,20.13,52,3.69,3.67,0,41,41.5
2020-09-21 09:08:24.0462,172.8,71.1,41.25,41.15,-36,20.12,6,-18600,26.9,3.7,41,41.5
2020-09-21 09:08:24.2988,172.8,71.1,41.25,41.15,-36,20.13,7,-18650,26.9,3.7,41,41.5
2020-09-21 09:08:24.5465,172.8,71.1,41.25,41.15,-35.9,20.13,1,721.6,-25.1,24,41,41.5
2020-09-21 09:08:24.7940,172.8,71.1,41.25,41.15,-35.9,20.13,2,721.2,-24.8,24,41,41.5
2020-09-21 09:08:25.0415,172.8,71.1,41.25,41.15,-36,20.12,61,723.8,716.4,0,41,41.5
2020-09-21 09:08:25.2889,172.8,71.1,41.25,41.15,-36,20.13,62,425,425,0,41,41.5
2020-09-21 09:08:25.5369,172.8,71.1,41.25,41.15,-36,20.13,64,27.9,28.3,0,41,41.5
2020-09-21 09:08:25.7853,172.8,71.1,41.25,41.15,-36,20.13,3,721.6,-25.1,23,41,41.5
2020-09-21 09:08:26.0337,172.8,71.1,41.25,41.15,-35.9,20.13,4,721.2,-24.8,23,41,41.5
2020-09-21 09:08:26.2821,172.8,71.1,41.25,41.15,-35.9,20.13,65,-18600,-18650,0,41,41.5
2020-09-21 09:08:26.5303,172.8,71.1,41.25,41.15,-36,20.13,66,4860,4860,0,41,41.5
2020-09-21 09:08:26.7778,172.8,71.1,41.25,41.15,-36,20.12,1,721.6,-25.1,24,41,41.5
2020-09-21 09:08:27.0252,172.8,71.1,41.25,41.15,-36,20.12,2,721.2,-24.8,24,41,41.5
2020-09-21 09:08:27.2727,172.8,71.1,41.25,41.15,-35.9,20.12,65,-18600,-18650,0,41,41.5
2020-09-21 09:08:27.5208,172.8,71.1,41.25,41.15,-35.9,20.13,51,3.69,3.67,0,41,41.5
2020-09-21 09:08:27.7733,172.8,71.1,41.25,41.15,-35.9,20.12,63,50,50,0,41,41.5
2020-09-21 09:08:28.0258,172.8,71.1,41.25,41.15,-36,20.12,67,26.9,26.9,0,41,41.5
2020-09-21 09:08:28.2783,172.8,71.1,41.25,41.15,-36,20.13,52,3.69,3.67,0,41,41.5
2020-09-21 09:08:28.5309,172.8,71.1,41.25,41.15,-36,20.13,6,-18600,26.9,3.7,41,41.5
2020-09-21 09:08:28.7836,172.8,71.1,41.25,41.15,-35.9,20.13,7,-18650,26.9,3.7,41,41.5
2020-09-21 09:08:29.0363,172.8,71.1,41.25,41.15,-36,20.13,1,721.6,-25.1,24,41,41.5
2020-09-21 09:08:29.2890,172.8,71.1,41.25,41.15,-36,20.13,2,721.2,-24.8,24,41,41.5
2020-09-21 09:08:29.5417,172.8,71.1,41.25,41.15,-36,20.12,61,723.7,716.3,0,41,41.5
2020-09-21 09:08:29.7944,172.8,71.1,41.25,41.15,-36,20.12,62,425,425,0,41,41.5
2020-09-21 09:08:30.0470,172.8,71.1,41.25,41.15,-36,20.12,64,27.9,28.3,0,41,41.5
2020-09-21 09:08:30.2997,172.8,71.1,41.25,41.15,-36,20.13,3,721.6,-25.1,23,41,41.5
2020-09-21 09:08:30.5523,172.8,71.1,41.25,41.15,-36,20.13,4,721.2,-24.8,23,41,41.5
2020-09-21 09:08:30.8049,172.8,71.1,41.25,41.15,-36,20.12,65,-18600,-18660,0,41,41.5
2020-09-21 09:08:31.0524,172.8,71.1,41.25,41.15,-35.9,20.12,66,4850,4850,0,41,41.5
2020-09-21 09:08:31.2996,172.8,71.1,41.25,41.15,-36,20.13,1,721.5,-25.1,24,41,41.5
2020-09-21 09:08:31.5468,172.8,71.1,41.25,41.15,-36,20.13,2,721,-24.8,24,41,41.5
2020-09-21 09:08:31.7941,172.8,71.1,41.25,41.15,-36,20.12,65,-18610,-18660,0,41,41.5
2020-09-21 09:08:32.0413,172.8,71.1,41.25,41.15,-36,20.13,51,3.69,3.67,0,41,41.5
2020-09-21 09:08:32.2887,172.8,71.1,41.25,41.15,-36,20.13,63,50,50,0,41,41.5
2020-09-21 09:08:32.5360,172.8,71.1,41.25,41.15,-36,20.13,67,26.9,26.9,0,41,41.5
2020-09-21 09:08:32.7833,172.8,71.1,41.25,41.15,-36,20.12,52,3.69,3.66,0,41,41.5
2020-09-21 09:08:33.0307,172.8,71.1,41.25,41.15,-36,20.12,6,-18610,26.9,3.7,41,41.5
2020-09-21 09:08:33.2781,172.8,71.1,41.25,41.15,-36,20.13,7,-18670,26.9,3.7,41,41.5
2020-09-21 09:08:33.5255,172.8,71.1,41.25,41.15,-36,20.12,1,721.5,-25.1,24,41,41.5
2020-09-21 09:08:33.7730,172.8,70.9,41.25,41.03,-36,20.12,2,721,-24.8,24,41,41.5
2020-09-21 09:08:34.0211,172.8,70.9,41.25,41.03,-36,20.12,61,723.6,716.2,0,41,41.5
2020-09-21 09:08:34.2737,172.8,70.9,41.25,41.03,-36,20.13,62,425,425,0,41,41.5
2020-09-21 09:08:34.5263,172.8,70.9,41.25,41.03,-36,20.13,64,27.9,28.3,0,41,41.5
2020-09-21 09:08:34.7789,172.8,70.9,41.25,41.03,-36,20.13,3,721.5,-25.1,23,41,41.5
2020-09-21 09:08:35.0315,172.8,70.9,41.25,41.03,-36,20.13,4,721,-24.8,23,41,41.5
2020-09-21 09:08:35.2842,172.8,70.9,41.25,41.03,-36,20.13,65,-18610,-18660,0,41,41.5
2020-09-21 09:08:35.5368,172.8,70.9,41.25,41.03,-36,20.12,66,4850,4850,0,41,41.5
2020-09-21 09:08:35.7894,172.8,70.9,41.25,41.03,-36,20.13,1,721.5,-25.1,24,41,41.5
2020-09-21 09:08:36.0420,172.8,70.9,41.25,41.03,-36,20.13,2,721,-24.8,24,41,41.5
2020-09-21 09:08:36.2946,172.8,70.9,41.25,41.03,-36,20.12,65,-18610,-18660,0,41,41.5
2020-09-21 09:08:36.5472,172.8,70.9,41.25,41.03,-35.9,20.12,51,3.69,3.67,0,41,41.5
2020-09-21 09:08:36.7998,172.8,70.9,41.25,41.03,-35.9,20.12,63,50,50,0,41,41.5
2020-09-21 09:08:37.0524,172.8,70.9,41.25,41.03,-35.9,20.13,67,26.9,26.9,0,41,41.5
2020-09-21 09:08:37.3009,172.8,70.9,41.25,41.03,-36,20.13,52,3.69,3.66,0,41,41.5
2020-09-21 09:08:37.5485,172.8,70.9,41.25,41.03,-36,20.12,6,-18600,26.9,3.7,41,41.5
2020-09-21 09:08:37.7960,172.8,70.9,41.25,41.03,-36,20.13,7,-18660,26.9,3.7,41,41.5
2020-09-21 09:08:38.0435,172.8,70.9,41.25,41.03,-35.9,20.13,1,721.3,-25.2,24,41,41.5
2020-09-21 09:08:38.2910,172.8,70.9,41.25,41.03,-35.9,20.13,2,720.8,-25,24,41,41.5
2020-09-21 09:08:38.5437,172.8,70.9,41.25,41.03,-36,20.12,61,723.5,716.2,0,41,41.5
2020-09-21 09:08:38.7963,172.8,70.9,41.25,41.03,-36,20.13,62,425,425,0,41,41.5
2020-09-21 09:08:39.0490,172.8,70.9,41.25,41.03,-36,20.13,64,28,28.3,0,41,41.5
2020-09-21 09:08:39.3016,172.8,70.9,41.25,41.03,-35.9,20.13,3,721.3,-25.2,23,41,41.5
2020-09-21 09:08:39.5544,172.8,70.9,41.25,41.03,-35.9,20.13,4,720.8,-25,23,41,41.5
2020-09-21 09:08:39.8072,172.8,70.9,41.25,41.03,-36,20.13,65,-18650,-18620,0,41,41.5
2020-09-21 09:08:40.0600,172.8,70.9,41.25,41.03,-36,20.13,66,4850,4850,0,41,41.5
2020-09-21 09:08:40.3127,172.8,70.9,41.25,41.03,-36,20.13,1,721.3,-25.2,24,41,41.5
2020-09-21 09:08:40.5655,172.8,70.9,41.25,41.03,-35.9,20.13,2,720.8,-25,24,41,41.5
2020-09-21 09:08:40.8182,172.8,70.8,41.25,40.97,-36,20.13,65,-18600,-18660,0,41,41.5
2020-09-21 09:08:41.0710,172.8,70.8,41.25,40.97,-36,20.13,51,3.69,3.67,0,41,41.5
2020-09-21 09:08:41.3237,172.8,70.8,41.25,40.97,-36,20.13,63,50,50,0,41,41.5
2020-09-21 09:08:41.5765,172.8,70.8,41.25,40.97,-36,20.13,67,26.9,26.9,0,41,41.5
2020-09-21 09:08:41.8292,172.8,70.8,41.25,40.97,-36,20.13,52,3.69,3.66,0,41,41.5
2020-09-21 09:08:42.0819,172.8,70.8,41.25,40.97,-36,20.14,6,-18610,26.9,3.7,41,41.5
2020-09-21 09:08:42.3347,172.8,70.8,41.25,40.97,-36.1,20.13,7,-18670,26.9,3.7,41,41.5
2020-09-21 09:08:42.5874,172.8,70.8,41.25,40.97,-36,20.12,1,721.3,-25.2,24,41,41.5
2020-09-21 09:08:42.8363,172.8,70.8,41.25,40.97,-35.9,20.13,2,720.8,-25,24,41,41.5
2020-09-21 09:08:43.0840,172.8,70.8,41.25,40.97,-35.9,20.13,61,723.6,716.1,0,41,41.5
2020-09-21 09:08:43.3316,172.8,70.8,41.25,40.97,-36,20.13,62,425,425,0,41,41.5
2020-09-21 09:08:43.5793,172.8,70.8,41.25,40.97,-36,20.12,64,27.9,28.3,0,41,41.5
2020-09-21 09:08:43.8270,172.8,70.8,41.25,40.97,-36,20.06,3,721.3,-25.2,23,41,41.5
2020-09-21 09:08:44.0745,172.8,70.8,41.25,40.97,-35.9,20.13,4,720.8,-25,23,41,41.5
2020-09-21 09:08:44.3220,172.8,70.8,41.25,40.97,-35.9,20.12,65,-18600,-18660,0,41,41.5
2020-09-21 09:08:44.5696,172.8,70.8,41.25,40.97,-36,20.13,66,4860,4850,0,41,41.5
2020-09-21 09:08:44.8171,172.8,70.8,41.25,40.97,-36,20.13,1,721.3,-25.2,24,41,41.5
2020-09-21 09:08:45.0666,172.8,70.8,41.25,40.97,-36,20.13,2,720.8,-25,24,41,41.5
2020-09-21 09:08:45.3163,172.8,70.8,41.25,40.97,-35.9,20.13,65,-18600,-18660,0,41,41.5
2020-09-21 09:08:45.5660,172.8,70.8,41.25,40.97,-35.9,20.13,51,3.68,3.67,0,41,41.5
2020-09-21 09:08:45.8157,172.8,70.7,41.25,40.91,-35.9,20.13,63,50,50,0,41,41.5
2020-09-21 09:08:46.0635,172.8,70.7,41.25,40.91,-36,20.12,67,26.9,26.9,0,41,41.5
2020-09-21 09:08:46.3111,172.8,70.7,41.25,40.91,-36.1,20.23,52,3.69,3.66,0,41,41.5
2020-09-21 09:08:46.5586,172.8,70.7,41.25,40.91,-36,20.12,6,-18660,26.9,3.7,41,41.5
2020-09-21 09:08:46.8061,172.8,70.6,41.25,40.86,-35.9,20.12,7,-18610,26.9,3.7,41,41.5
2020-09-21 09:08:47.0545,172.8,70.6,41.25,40.86,-35.9,20.12,1,721.2,-25.2,24,41,41.5
2020-09-21 09:08:47.3029,172.8,70.6,41.25,40.86,-36,20.13,2,720.8,-25,24,41,41.5
2020-09-21 09:08:47.5514,172.8,70.6,41.25,40.86,-36.1,20.12,61,723.5,716,0,41,41.5
2020-09-21 09:08:47.7998,172.8,70.6,41.25,40.86,-36,20.12,62,425,425,0,41,41.5
2020-09-21 09:08:48.0519,172.8,70.6,41.25,40.86,-35.9,20.12,64,28,28.3,0,41,41.5
2020-09-21 09:08:48.3047,172.8,70.6,41.25,40.86,-35.9,20.13,3,721.2,-25.2,23,41,41.5
2020-09-21 09:08:48.5575,172.8,70.6,41.25,40.86,-36,20.13,4,720.8,-25,23,41,41.5
2020-09-21 09:08:48.8103,172.8,70.6,41.25,40.86,-36.1,20.13,65,-18600,-18660,0,41,41.5
2020-09-21 09:08:49.0616,172.8,70.6,41.25,40.86,-36,20.13,66,4860,4860,0,41,41.5
2020-09-21 09:08:49.3125,172.8,70.6,41.25,40.86,-35.9,20.13,1,721.2,-25.2,24,41,41.5
2020-09-21 09:08:49.5634,172.8,70.6,41.25,40.86,-35.9,20.13,2,720.8,-25,24,41,41.5
2020-09-21 09:08:49.8143,172.8,70.6,41.25,40.86,-36,20.13,65,-18610,-18670,0,41,41.5
2020-09-21 09:08:50.0647,172.8,70.6,41.25,40.86,-36,20.13,51,3.68,3.67,0,41,41.5
2020-09-21 09:08:50.3122,172.8,70.6,41.25,40.86,-36,20.12,63,50,50,0,41,41.5
2020-09-21 09:08:50.5598,172.8,70.6,41.25,40.86,-35.9,20.12,67,26.9,26.9,0,41,41.5
2020-09-21 09:08:50.8074,172.8,70.6,41.25,40.86,-36,20.13,52,3.69,3.66,0,41,41.5
2020-09-21 09:08:51.0549,172.8,70.6,41.25,40.86,-36.1,20.12,6,-18610,26.9,3.7,41,41.5
2020-09-21 09:08:51.3025,172.8,70.6,41.25,40.86,-36,20.13,7,-18670,26.9,3.7,41,41.5
2020-09-21 09:08:51.5500,172.8,70.6,41.25,40.86,-35.9,20.13,1,721.2,-25.2,24,41,41.5
2020-09-21 09:08:51.7976,172.8,70.6,41.25,40.86,-36,20.12,2,720.8,-25,24,41,41.5
2020-09-21 09:08:52.0452,172.8,70.6,41.25,40.86,-36,20.13,61,723.5,716,0,41,41.5
2020-09-21 09:08:52.2935,172.8,70.6,41.25,40.86,-36.1,20.13,62,425,425,0,41,41.5
2020-09-21 09:08:52.5421,172.8,70.6,41.25,40.86,-35.9,20.12,64,27.9,28.4,0,41,41.5
2020-09-21 09:08:52.7906,172.8,70.6,41.25,40.86,-35.9,20.14,3,721.2,-25.2,23,41,41.5
2020-09-21 09:08:53.0392,172.8,70.6,41.25,40.86,-36,20.13,4,720.7,-25,23,41,41.5
2020-09-21 09:08:53.2894,172.8,70.6,41.25,40.86,-36,20.13,65,-18660,-18620,0,41,41.5
2020-09-21 09:08:53.5402,172.8,70.6,41.25,40.86,-36,20.12,66,4850,4850,0,41,41.5
2020-09-21 09:08:53.7911,172.8,70.6,41.25,40.86,-35.9,20.13,1,721.2,-25.2,24,41,41.5
2020-09-21 09:08:54.0419,172.8,70.6,41.25,40.86,-36,20.13,2,720.7,-25,24,41,41.5
2020-09-21 09:08:54.2941,172.8,70.6,41.25,40.86,-36,20.12,65,-18660,-18610,0,41,41.5
2020-09-21 09:08:54.5469,172.8,70.6,41.25,40.86,-36,20.12,51,3.68,3.67,0,41,41.5
2020-09-21 09:08:54.7997,172.8,70.6,41.25,40.86,-36,20.12,63,50,50,0,41,41.5
2020-09-21 09:08:55.0525,172.8,70.6,41.25,40.86,-35.9,20.12,67,26.9,26.9,0,41,41.5
2020-09-21 09:08:55.3051,172.8,70.6,41.25,40.86,-36,20.12,52,3.69,3.66,0,41,41.5
2020-09-21 09:08:55.5578,172.8,70.6,41.25,40.86,-36,20.13,6,-18670,26.9,3.7,41,41.5
2020-09-21 09:08:55.8104,172.8,70.6,41.25,40.86,-36,20.13,7,-18610,26.9,3.7,41,41.5
2020-09-21 09:08:56.0631,172.8,70.6,41.25,40.86,-35.9,20.13,1,721.2,-25.2,24,41,41.5
2020-09-21 09:08:56.3143,172.8,70.6,41.25,40.86,-36,20.12,2,720.7,-25,24,41,41.5
2020-09-21 09:08:56.5631,172.8,70.6,41.25,40.86,-36,20.12,61,723.3,715.9,0,41,41.5
2020-09-21 09:08:56.8119,172.8,70.6,41.25,40.86,-36,20.13,62,425,425,0,41,41.5
2020-09-21 09:08:57.0607,172.8,70.6,41.25,40.86,-35.9,20.13,64,28,28.2,0,41,41.5
2020-09-21 09:08:57.3095,172.8,70.6,41.25,40.86,-36,20.12,3,721.2,-25.2,23,41,41.5
2020-09-21 09:08:57.5593,172.8,70.6,41.25,40.86,-36,20.12,4,720.7,-25,23,41,41.5
2020-09-21 09:08:57.8091,172.8,70.6,41.25,40.86,-36,20.13,65,-18660,-18610,0,41,41.5
2020-09-21 09:08:58.0590,172.8,70.6,41.25,40.86,-36,20.13,66,4850,4850,0,41,41.5
2020-09-21 09:08:58.3089,172.8,70.6,41.25,40.86,-36,20.13,1,721.2,-25.2,24,41,41.5
2020-09-21 09:08:58.5566,172.8,70.6,41.25,40.86,-36,20.12,2,720.7,-25,24,41,41.5
2020-09-21 09:08:58.8041,172.8,70.6,41.25,40.86,-36,20.13,65,-18660,-18610,0,41,41.5
2020-09-21 09:08:59.0516,172.8,70.6,41.25,40.86,-36,20.12,51,3.68,3.67,0,41,41.5
2020-09-21 09:08:59.2992,172.8,70.6,41.25,40.86,-36,20.13,63,50,50,0,41,41.5
2020-09-21 09:08:59.5495,172.8,70.6,41.25,40.86,-36,20.13,67,26.9,26.9,0,41,41.5
2020-09-21 09:08:59.8022,172.8,70.6,41,40.86,-36,20.13,52,3.69,3.66,0,41,41
2020-09-21 09:09:00.0549,172.8,70.6,41,40.86,-36,20.12,6,-18660,26.9,3.7,41,41
2020-09-21 09:09:00.3075,172.8,70.6,41,40.86,-36,20.12,7,-18610,26.9,3.7,41,41
2020-09-21 09:09:00.5593,172.8,70.6,41,40.86,-36,20.12,1,721.2,-25.5,24,41,41
2020-09-21 09:09:00.8069,172.8,70.6,41,40.86,-36,20.13,2,720.7,-24.8,24,41,41
2020-09-21 09:09:01.0544,172.8,70.6,41,40.86,-36,20.13,61,723.2,715.9,0,41,41
2020-09-21 09:09:01.3020,172.8,70.6,41,40.86,-36,20.13,62,425,425,0,41,41
2020-09-21 09:09:01.5496,172.8,70.6,41,40.86,-36,20.13,64,28,28.2,0,41,41
2020-09-21 09:09:01.8011,172.8,70.6,41,40.86,-36,20.13,3,721.2,-25.5,23,41,41
2020-09-21 09:09:02.0538,172.8,70.6,41,40.86,-36,20.13,4,720.7,-24.8,23,41,41
2020-09-21 09:09:02.3066,172.8,70.6,41,40.86,-36,20.1,65,-18670,-18600,0,41,41
2020-09-21 09:09:02.5594,172.8,70.6,41,40.86,-36,20.14,66,4850,4850,0,41,41
2020-09-21 09:09:02.8084,172.8,70.6,41,40.86,-35.9,20.12,1,721.2,-25.5,24,41,41
2020-09-21 09:09:03.0560,172.8,70.6,41,40.86,-36,20.13,2,720.7,-24.8,24,41,41
2020-09-21 09:09:03.3035,172.8,70.6,41,40.86,-36,20.13,65,-18670,-18600,0,41,41
2020-09-21 09:09:03.5511,172.8,70.6,41,40.86,-36,20.13,51,3.68,3.67,0,41,41
2020-09-21 09:09:03.7987,172.8,70.6,41,40.86,-36,20.13,63,50,50,0,41,41
2020-09-21 09:09:04.0463,172.8,70.6,41,40.86,-35.9,20.13,67,26.9,26.9,0,41,41
2020-09-21 09:09:04.2938,172.8,70.6,41,40.86,-36,20.12,52,3.69,3.66,0,41,41
2020-09-21 09:09:04.5414,172.8,70.6,41,40.86,-36,20.13,6,-18670,27,3.7,41,41
2020-09-21 09:09:04.7890,172.8,70.6,41,40.86,-36,20.13,7,-18600,26.9,3.7,41,41
2020-09-21 09:09:05.0366,172.8,70.6,41,40.86,-35.9,20.12,1,721.2,-25.5,24,41,41
2020-09-21 09:09:05.2841,172.8,70.6,41,40.86,-35.9,20.13,2,720.7,-24.8,24,41,41
2020-09-21 09:09:05.5317,172.8,70.6,41,40.86,-36,20.12,61,723.3,715.8,0,41,41
2020-09-21 09:09:05.7824,172.8,70.6,41,40.86,-36,20.12,62,425,425,0,41,41
2020-09-21 09:09:06.0350,172.8,70.6,41,40.86,-36,20.13,64,27.9,28.2,0,41,41
2020-09-21 09:09:06.2877,172.8,70.6,41,40.86,-36,20.12,3,721.2,-25.5,23,41,41
2020-09-21 09:09:06.5403,172.8,70.6,41,40.86,-35.9,20.13,4,720.7,-24.8,23,41,41
2020-09-21 09:09:06.7930,172.8,70.6,41,40.86,-35.9,20.13,65,-18660,-18580,0,41,41
2020-09-21 09:09:07.0456,172.8,70.6,41,40.86,-36,20.12,66,4860,4860,0,41,41
2020-09-21 09:09:07.2983,172.8,70.6,41,40.86,-36,20.13,1,721,-25.5,24,41,41
2020-09-21 09:09:07.5509,172.8,70.6,41,40.86,-36,20.13,2,720.5,-24.8,24,41,41
2020-09-21 09:09:07.8035,172.8,70.6,41,40.86,-35.9,20.13,65,-18660,-18580,0,41,41
2020-09-21 09:09:08.0564,172.8,70.6,41,40.86,-35.9,20.12,51,3.68,3.67,0,41,41
2020-09-21 09:09:08.3093,172.8,70.6,41,40.86,-35.9,20.13,63,50,50,0,41,41
2020-09-21 09:09:08.5621,172.8,70.6,41,40.86,-36,20.13,67,26.9,26.9,0,41,41
2020-09-21 09:09:08.8150,172.8,70.6,41,40.86,-36,20.12,52,3.69,3.66,0,41,41
2020-09-21 09:09:09.0649,172.8,70.6,41,40.86,-36,20.14,6,-18660,26.9,3.7,41,41
2020-09-21 09:09:09.3124,172.8,70.6,41,40.86,-35.9,20.12,7,-18570,26.9,3.7,41,41
2020-09-21 09:09:09.5600,172.8,70.6,41,40.86,-35.9,20.12,1,721,-25.5,24,41,41
2020-09-21 09:09:09.8076,172.8,70.6,41,40.86,-36,20.12,2,720.5,-24.8,24,41,41
2020-09-21 09:09:10.0552,172.8,70.6,41,40.86,-36,20.12,61,723.2,715.8,0,41,41
2020-09-21 09:09:10.3027,172.8,70.6,41,40.86,-35.9,20.11,62,425,425,0,41,41
2020-09-21 09:09:10.5502,172.8,70.6,41,40.86,-35.9,20.13,64,28,28.2,0,41,41
2020-09-21 09:09:10.7977,172.8,70.6,41,40.86,-35.9,20.25,3,721,-25.5,23,41,41
2020-09-21 09:09:11.0479,172.8,70.6,41,40.86,-36,20.13,4,720.5,-24.8,23,41,41
2020-09-21 09:09:11.3005,172.8,70.6,41,40.86,-36,20.13,65,-18670,-18580,0,41,41
2020-09-21 09:09:11.5531,172.8,70.6,41,40.86,-36,20.12,66,4860,4860,0,41,41
2020-09-21 09:09:11.8057,172.8,70.6,41,40.86,-35.9,20.12,1,721,-25.5,24,41,41
2020-09-21 09:09:12.0575,172.8,70.5,41,40.8,-35.9,20.13,2,720.5,-24.8,24,41,41
2020-09-21 09:09:12.3051,172.8,70.5,41,40.8,-36,20.13,65,-18680,-18590,0,41,41
2020-09-21 09:09:12.5526,172.8,70.5,41,40.8,-36,20.12,51,3.68,3.67,0,41,41
2020-09-21 09:09:12.8001,172.8,70.5,41,40.8,-36,20.12,63,50,50,0,41,41
2020-09-21 09:09:13.0479,172.8,70.5,41,40.8,-36,20.13,67,27,26.9,0,41,41
2020-09-21 09:09:13.2971,172.8,70.5,41,40.8,-35.9,20.12,52,3.69,3.66,0,41,41
2020-09-21 09:09:13.5462,172.8,70.5,41,40.8,-35.9,20.12,6,-18680,27,3.7,41,41
2020-09-21 09:09:13.7953,172.8,70.5,41,40.8,-36,20.13,7,-18590,26.9,3.7,41,41
2020-09-21 09:09:14.0445,172.8,70.5,41,40.8,-36.1,20.13,1,721,-25.5,24,41,41
2020-09-21 09:09:14.2945,172.8,70.5,41,40.8,-36,20.13,2,720.4,-24.8,24,41,41
2020-09-21 09:09:14.5446,172.8,70.5,41,40.8,-35.9,20.13,61,723.1,715.8,0,41,41
2020-09-21 09:09:14.7947,172.8,70.4,41,40.74,-35.9,20.13,62,425,425,0,41,41
2020-09-21 09:09:15.0448,172.8,70.4,41,40.74,-36,20.12,64,28,28.2,0,41,41
2020-09-21 09:09:15.2976,172.8,70.4,41,40.74,-36,20.13,3,720.9,-25.5,23,41,41
2020-09-21 09:09:15.5504,172.8,70.4,41,40.74,-35.9,20.12,4,720.4,-24.8,23,41,41
2020-09-21 09:09:15.8032,172.8,70.4,41,40.74,-35.9,20.13,65,-18680,-18580,0,41,41
2020-09-21 09:09:16.0561,172.8,70.4,41,40.74,-35.9,20.13,66,4860,4860,0,41,41
2020-09-21 09:09:16.3037,172.8,70.4,41,40.74,-36,20.12,1,720.9,-25.5,24,41,41
2020-09-21 09:09:16.5512,172.8,70.4,41,40.74,-36,20.12,2,720.4,-24.8,24,41,41
2020-09-21 09:09:16.7987,172.8,70.4,41,40.74,-36,20.13,65,-18650,-18630,0,41,41
2020-09-21 09:09:17.0464,172.8,70.4,41,40.74,-35.9,20.13,51,3.68,3.66,0,41,41
2020-09-21 09:09:17.2990,172.8,70.4,41,40.74,-35.9,20.13,63,50,50,0,41,41
2020-09-21 09:09:17.5516,172.8,70.4,41,40.74,-36,20.13,67,27,26.9,0,41,41
2020-09-21 09:09:17.8042,172.8,70.4,41,40.74,-36,20.12,52,3.69,3.66,0,41,41
2020-09-21 09:09:18.0568,172.8,70.4,41,40.74,-36,20.12,6,-18680,27,3.7,41,41
2020-09-21 09:09:18.3095,172.8,70.4,41,40.74,-35.9,20.12,7,-18590,26.9,3.7,41,41
2020-09-21 09:09:18.5622,172.8,70.4,41,40.74,-35.9,20.13,1,720.9,-25.5,24,41,41
2020-09-21 09:09:18.8149,172.8,70.4,41,40.74,-36,20.13,2,720.4,-24.8,24,41,41
2020-09-21 09:09:19.0676,172.8,70.4,41,40.74,-36,20.12,61,723.1,715.7,0,41,41
2020-09-21 09:09:19.3162,172.8,70.4,41,40.74,-36,20.12,62,425,425,0,41,41
2020-09-21 09:09:19.5637,172.8,70.4,41,40.74,-35.9,20.12,64,28,28.2,0,41,41
2020-09-21 09:09:19.8113,172.8,70.4,41,40.74,-35.9,20.13,3,720.9,-25.5,23,41,41
2020-09-21 09:09:20.0589,172.8,70.4,41,40.74,-36,20.12,4,720.4,-24.8,23,41,41
2020-09-21 09:09:20.3103,172.8,70.4,41,40.74,-36,20.12,65,-18690,-18590,0,41,41
2020-09-21 09:09:20.5632,172.8,70.4,41,40.74,-36,20.12,66,4860,4860,0,41,41
2020-09-21 09:09:20.8160,172.8,70.4,41,40.74,-35.9,20.1,1,720.9,-25.5,24,41,41
2020-09-21 09:09:21.0688,172.8,70.4,41,40.74,-35.9,20.13,2,720.4,-24.8,24,41,41
