Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 09:09:21.3216,172.8,70.4,41,40.74,-35.9,20.12,65,-18690,-18580,0,41,41
2020-09-21 09:09:21.5743,172.8,70.4,41,40.74,-36,20.12,51,3.68,3.67,0,41,41
2020-09-21 09:09:21.8270,172.8,70.3,41,40.68,-36,20.12,63,50,50,0,41,41
2020-09-21 09:09:22.0798,172.8,70.3,41,40.68,-35.9,20.13,67,26.9,26.9,0,41,41
2020-09-21 09:09:22.3306,172.8,70.3,41,40.68,-36,20.12,52,3.69,3.66,0,41,41
2020-09-21 09:09:22.5782,172.8,70.3,41,40.68,-36,20.13,6,-18640,27,3.7,41,41
2020-09-21 09:09:22.8258,172.8,70.3,41,40.68,-36,20.13,7,-18640,26.9,3.7,41,41
2020-09-21 09:09:23.0734,172.8,70.3,41,40.68,-36,20.12,1,720.9,-25.5,24,41,41
2020-09-21 09:09:23.3209,172.8,70.3,41,40.68,-35.9,20.13,2,720.5,-24.8,24,41,41
2020-09-21 09:09:23.5685,172.8,70.3,41,40.68,-35.9,20.12,61,723.1,715.6,0,41,41
2020-09-21 09:09:23.8160,172.8,70.3,41,40.68,-36,20.12,62,425,425,0,41,41
2020-09-21 09:09:24.0635,172.8,70.3,41,40.68,-36,20.13,64,27.9,28.2,0,41,41
2020-09-21 09:09:24.3111,172.8,70.3,41,40.68,-36,20.13,3,720.9,-25.5,23,41,41
2020-09-21 09:09:24.5586,172.8,70.3,41,40.68,-35.9,20.13,4,720.5,-24.8,23,41,41
2020-09-21 09:09:24.8062,172.8,70.2,41,40.62,-36,20.13,65,-18660,-18620,0,41,41
2020-09-21 09:09:25.0537,172.8,70.2,41,40.62,-36,20.12,66,4850,4850,0,41,41
2020-09-21 09:09:25.3012,172.8,70.2,41,40.62,-36,20.12,1,720.9,-25.5,24,41,41
2020-09-21 09:09:25.5533,172.8,70.2,41,40.62,-36,20.13,2,720.5,-24.8,24,41,41
2020-09-21 09:09:25.8060,172.8,70.2,41,40.62,-35.9,20.13,65,-18670,-18610,0,41,41
2020-09-21 09:09:26.0587,172.8,70.2,41,40.62,-36,20.13,51,3.68,3.67,0,41,41
2020-09-21 09:09:26.3114,172.8,70.2,41,40.62,-36,20.12,63,50,50,0,41,41
2020-09-21 09:09:26.5597,172.8,70.2,41,40.62,-36,20.13,67,27,26.9,0,41,41
2020-09-21 09:09:26.8073,172.8,70.2,41,40.62,-36,20.12,52,3.69,3.66,0,41,41
2020-09-21 09:09:27.0548,172.8,70.2,41,40.62,-36,20.13,6,-18690,27,3.7,41,41
2020-09-21 09:09:27.3023,172.8,70.2,41,40.62,-36,20.13,7,-18590,26.9,3.7,41,41
2020-09-21 09:09:27.5545,172.8,70.2,41,40.62,-36,20.12,1,720.9,-25.5,24,41,41
2020-09-21 09:09:27.8072,172.8,70.2,40.75,40.62,-36,20.12,2,720.5,-24.8,24,41,41
2020-09-21 09:09:28.0599,172.8,70.2,40.75,40.62,-36,20.12,61,723.1,715.6,0,41,41
2020-09-21 09:09:28.3126,172.8,70.2,40.75,40.62,-36,20.13,62,425,425,0,41,41
2020-09-21 09:09:28.5625,172.8,70.2,40.75,40.62,-36,20.12,64,27.9,28.2,0,41,41
2020-09-21 09:09:28.8100,172.8,70.2,40.75,40.62,-35.9,20.13,3,720.9,-25.5,23,41,41
2020-09-21 09:09:29.0575,172.8,70.2,40.75,40.62,-35.9,20.12,4,720.3,-24.8,23,40.5,41
2020-09-21 09:09:29.3051,172.8,70.2,40.75,40.62,-36,20.12,65,-18630,-18650,0,40.5,41
2020-09-21 09:09:29.5526,172.8,70.2,40.75,40.62,-36,20.14,66,4860,4860,0,40.5,41
2020-09-21 09:09:29.8001,172.8,70.2,40.75,40.62,-36,20.13,1,720.7,-25.5,24,40.5,41
2020-09-21 09:09:30.0477,172.8,70.2,40.75,40.62,-36,20.13,2,720.3,-24.8,24,40.5,41
2020-09-21 09:09:30.2952,172.8,70.2,40.75,40.62,-35.9,20.14,65,-18630,-18650,0,40.5,41
2020-09-21 09:09:30.5427,172.8,70.2,40.75,40.62,-36,20.13,51,3.68,3.66,0,40.5,41
2020-09-21 09:09:30.7942,172.8,70.2,40.75,40.62,-36,20.12,63,50,50,0,40.5,41
2020-09-21 09:09:31.0469,172.8,70.2,40.75,40.62,-36,20.12,67,27,26.9,0,40.5,41
2020-09-21 09:09:31.2995,172.8,70.2,40.75,40.62,-35.9,20.12,52,3.69,3.66,0,40.5,41
2020-09-21 09:09:31.5522,172.8,70.2,40.75,40.62,-36,20.13,6,-18620,27,3.7,40.5,41
2020-09-21 09:09:31.8017,172.8,70.2,40.75,40.62,-36,20.13,7,-18650,26.9,3.7,40.5,41
2020-09-21 09:09:32.0499,172.8,70.2,40.75,40.62,-36,20.12,1,720.7,-25.5,24,40.5,41
2020-09-21 09:09:32.2981,172.8,70.2,40.75,40.62,-36,20.12,2,720.3,-24.8,24,40.5,41
2020-09-21 09:09:32.5464,172.8,70.2,40.75,40.62,-36,20.12,61,722.9,715.5,0,40.5,41
2020-09-21 09:09:32.7946,172.8,70.2,40.75,40.62,-35.9,20.13,62,425,425,0,40.5,41
2020-09-21 09:09:33.0471,172.8,70.2,40.75,40.62,-36,20.13,64,27.9,28.2,0,40.5,41
2020-09-21 09:09:33.2997,172.8,70.2,40.75,40.62,-36,20.13,3,720.7,-25.5,23,40.5,41
2020-09-21 09:09:33.5524,172.8,70.2,40.75,40.62,-36,20.13,4,720.3,-24.8,23,40.5,41
2020-09-21 09:09:33.8050,172.8,70.2,40.75,40.62,-36,20.13,65,-18620,-18650,0,40.5,41
2020-09-21 09:09:34.0561,172.8,70.2,40.75,40.62,-35.9,20.13,66,4860,4860,0,40.5,41
2020-09-21 09:09:34.3061,172.8,70.2,40.75,40.62,-35.9,20.12,1,720.7,-25.5,24,40.5,41
2020-09-21 09:09:34.5560,172.8,70.2,40.75,40.62,-36,20.12,2,720.3,-24.8,24,40.5,41
2020-09-21 09:09:34.8059,172.8,70.2,40.75,40.62,-36,20.12,65,-18610,-18640,0,40.5,41
2020-09-21 09:09:35.0561,172.8,70.2,40.75,40.62,-36,20.12,51,3.68,3.66,0,40.5,41
2020-09-21 09:09:35.3065,172.8,70.2,40.75,40.62,-35.9,20.12,63,50,50,0,40.5,41
2020-09-21 09:09:35.5570,172.8,70.2,40.75,40.62,-35.9,20.13,67,26.9,26.9,0,40.5,41
2020-09-21 09:09:35.8074,172.8,70.2,40.75,40.62,-36,20.12,52,3.69,3.66,0,40.5,41
2020-09-21 09:09:36.0575,172.8,70.2,40.75,40.62,-36,20.12,6,-18610,26.9,3.7,40.5,41
2020-09-21 09:09:36.3074,172.8,70.2,40.75,40.62,-36,20.12,7,-18650,26.9,3.7,40.5,41
2020-09-21 09:09:36.5573,172.8,70.2,40.75,40.62,-35.9,20.12,1,720.6,-25.2,24,40.5,41
2020-09-21 09:09:36.8072,172.8,70.2,40.75,40.62,-35.9,20.12,2,720.2,-24.8,24,40.5,41
2020-09-21 09:09:37.0587,172.8,70.2,40.75,40.62,-36,20.12,61,722.9,715.5,0,40.5,41
2020-09-21 09:09:37.3114,172.8,70.2,40.75,40.62,-36,20.13,62,425,425,0,40.5,41
2020-09-21 09:09:37.5641,172.8,70.2,40.75,40.62,-36,20.13,64,27.9,28.3,0,40.5,41
2020-09-21 09:09:37.8167,172.8,70.2,40.75,40.62,-35.9,20.13,3,720.6,-25.2,23,40.5,41
2020-09-21 09:09:38.0665,172.8,70.2,40.75,40.62,-35.9,20.12,4,720.2,-24.8,23,40.5,41
2020-09-21 09:09:38.3140,172.8,70.2,40.75,40.62,-36,20.13,65,-18600,-18640,0,40.5,41
2020-09-21 09:09:38.5616,172.8,70.2,40.75,40.62,-36,20.13,66,4860,4860,0,40.5,41
2020-09-21 09:09:38.8091,172.8,70.2,40.75,40.62,-36,20.13,1,720.6,-25.2,24,40.5,41
2020-09-21 09:09:39.0574,172.8,70.2,40.75,40.62,-35.9,20.13,2,720.2,-24.8,24,40.5,41
2020-09-21 09:09:39.3101,172.8,70.2,40.75,40.62,-35.9,20.12,65,-18610,-18650,0,40.5,41
2020-09-21 09:09:39.5627,172.8,70.2,40.75,40.62,-36,20.13,51,3.68,3.66,0,40.5,41
2020-09-21 09:09:39.8154,172.8,70.2,40.75,40.62,-36,20.13,63,50,50,0,40.5,41
2020-09-21 09:09:40.0674,172.8,70.2,40.75,40.62,-36.1,20.13,67,27,26.9,0,40.5,41
2020-09-21 09:09:40.3149,172.8,70.2,40.75,40.62,-36,20.13,52,3.68,3.66,0,40.5,41
2020-09-21 09:09:40.5624,172.8,70.2,40.75,40.62,-35.9,20.12,6,-18600,27,3.7,40.5,41
2020-09-21 09:09:40.8099,172.8,70.2,40.75,40.62,-35.9,20.11,7,-18650,26.9,3.7,40.5,41
2020-09-21 09:09:41.0575,172.8,70.2,40.75,40.62,-36,20.13,1,720.6,-25.2,24,40.5,41
2020-09-21 09:09:41.3091,172.8,70.2,40.75,40.62,-36,20.13,2,720.2,-24.8,24,40.5,41
2020-09-21 09:09:41.5620,172.8,70.2,40.75,40.62,-36,20.12,61,722.8,715.4,0,40.5,41
2020-09-21 09:09:41.8149,172.8,70.2,40.75,40.62,-35.9,20.11,62,425,425,0,40.5,41
2020-09-21 09:09:42.0678,172.8,70.2,40.75,40.62,-35.9,20.13,64,27.8,28.2,0,40.5,41
2020-09-21 09:09:42.3187,172.8,70.2,40.75,40.62,-36,20.13,3,720.6,-25.2,23,40.5,41
2020-09-21 09:09:42.5663,172.8,70.2,40.75,40.62,-36.1,20.12,4,720.2,-24.8,23,40.5,41
2020-09-21 09:09:42.8138,172.8,70.2,40.75,40.62,-36,20.13,65,-18590,-18640,0,40.5,41
2020-09-21 09:09:43.0613,172.8,70.2,40.75,40.62,-35.9,20.13,66,4860,4850,0,40.5,41
2020-09-21 09:09:43.3088,172.8,70.2,40.75,40.62,-35.9,20.12,1,720.6,-25.2,24,40.5,41
2020-09-21 09:09:43.5566,172.8,70.2,40.75,40.62,-35.9,20.13,2,720.2,-24.8,24,40.5,41
2020-09-21 09:09:43.8043,172.8,70.2,40.75,40.62,-36,20.13,65,-18600,-18640,0,40.5,41
2020-09-21 09:09:44.0520,172.8,70.2,40.75,40.62,-36,20.12,51,3.68,3.66,0,40.5,41
2020-09-21 09:09:44.2997,172.8,70.2,40.75,40.62,-35.9,20.13,63,50,50,0,40.5,41
2020-09-21 09:09:44.5498,172.8,70.2,40.75,40.62,-35.9,20.12,67,26.9,26.9,0,40.5,41
2020-09-21 09:09:44.7999,172.8,70.2,40.75,40.62,-35.9,20.13,52,3.68,3.66,0,40.5,41
2020-09-21 09:09:45.0501,172.8,70.2,40.75,40.62,-36,20.13,6,-18600,27,3.7,40.5,41
2020-09-21 09:09:45.3003,172.8,70.2,40.75,40.62,-36,20.12,7,-18640,26.9,3.7,40.5,41
2020-09-21 09:09:45.5529,172.8,70.2,40.75,40.62,-36,20.12,1,720.6,-25.2,24,40.5,41
2020-09-21 09:09:45.8056,172.8,70.2,40.75,40.62,-35.9,20.13,2,720.2,-24.8,24,40.5,41
2020-09-21 09:09:46.0584,172.8,70.2,40.75,40.62,-35.9,20.12,61,722.8,715.3,0,40.5,41
2020-09-21 09:09:46.3112,172.8,70.2,40.75,40.62,-36,20.13,62,425,425,0,40.5,41
2020-09-21 09:09:46.5591,172.8,70.2,40.75,40.62,-36,20.12,64,27.9,28.3,0,40.5,41
2020-09-21 09:09:46.8067,172.8,70.2,40.75,40.62,-35.9,20.12,3,720.6,-25.2,23,40.5,41
2020-09-21 09:09:47.0542,172.8,70.2,40.75,40.62,-35.9,20.13,4,720.2,-24.8,23,40.5,41
2020-09-21 09:09:47.3018,172.8,70.2,40.75,40.62,-35.9,20.13,65,-18600,-18650,0,40.5,41
2020-09-21 09:09:47.5532,172.8,70.2,40.75,40.62,-36,20.13,66,4860,4860,0,40.5,41
2020-09-21 09:09:47.8048,172.8,70.2,40.75,40.62,-36,20.13,1,720.6,-25.2,24,40.5,41
2020-09-21 09:09:48.0564,172.8,70.2,40.75,40.62,-36,20.12,2,720.2,-24.8,24,40.5,41
2020-09-21 09:09:48.3080,172.8,70.2,40.75,40.62,-35.9,20.13,65,-18600,-18650,0,40.5,41
2020-09-21 09:09:48.5571,172.8,70.2,40.75,40.62,-35.9,20.15,51,3.68,3.66,0,40.5,41
2020-09-21 09:09:48.8046,172.8,70.1,40.75,40.57,-36,20.13,63,50,50,0,40.5,41
2020-09-21 09:09:49.0522,172.8,70.1,40.75,40.57,-36,20.12,67,26.9,26.9,0,40.5,41
2020-09-21 09:09:49.2997,172.8,70.1,40.75,40.57,-36,20.12,52,3.68,3.66,0,40.5,41
2020-09-21 09:09:49.5476,172.8,70.1,40.75,40.57,-35.9,20.12,6,-18600,26.9,3.7,40.5,41
2020-09-21 09:09:49.7959,172.8,70.1,40.75,40.57,-36,20.12,7,-18650,26.9,3.7,40.5,41
2020-09-21 09:09:50.0441,172.8,70.1,40.75,40.57,-36,20.13,1,720.6,-25.2,24,40.5,41
2020-09-21 09:09:50.2924,172.8,70.1,40.75,40.57,-36,20.12,2,720.2,-24.8,24,40.5,41
2020-09-21 09:09:50.5429,172.8,70.1,40.75,40.57,-36,20.13,61,722.6,715.3,0,40.5,41
2020-09-21 09:09:50.7956,172.8,70,40.75,40.51,-36,20.12,62,425,425,0,40.5,41
2020-09-21 09:09:51.0482,172.8,70,40.75,40.51,-36,20.13,64,27.9,28.3,0,40.5,41
2020-09-21 09:09:51.3009,172.8,70,40.75,40.51,-36,20.13,3,720.4,-25.2,23,40.5,41
2020-09-21 09:09:51.5531,172.8,70,40.75,40.51,-36,20.13,4,720,-25,23,40.5,41
2020-09-21 09:09:51.8049,172.8,70,40.75,40.51,-36,20.13,65,-18600,-18660,0,40.5,41
2020-09-21 09:09:52.0566,172.8,70,40.75,40.51,-36,20.13,66,4860,4860,0,40.5,41
2020-09-21 09:09:52.3084,172.8,70,40.75,40.51,-36,20.12,1,720.4,-25.2,24,40.5,41
2020-09-21 09:09:52.5597,172.8,70,40.75,40.51,-36,20.12,2,720,-25,24,40.5,41
2020-09-21 09:09:52.8089,172.8,70,40.75,40.51,-35.9,20.13,65,-18600,-18650,0,40.5,41
2020-09-21 09:09:53.0582,172.8,70,40.75,40.51,-36,20.12,51,3.68,3.66,0,40.5,41
2020-09-21 09:09:53.3074,172.8,70,40.75,40.51,-36,20.13,63,50,50,0,40.5,41
2020-09-21 09:09:53.5564,172.8,70,40.75,40.51,-36,20.11,67,26.9,26.9,0,40.5,41
2020-09-21 09:09:53.8039,172.8,70,40.75,40.51,-36,20.13,52,3.69,3.66,0,40.5,41
2020-09-21 09:09:54.0514,172.8,70,40.75,40.51,-36,20.12,6,-18600,26.9,3.7,40.5,41
2020-09-21 09:09:54.2989,172.8,70,40.75,40.51,-36,20.12,7,-18650,26.9,3.7,40.5,41
2020-09-21 09:09:54.5465,172.8,70,40.75,40.51,-36,20.13,1,720.4,-25.2,24,40.5,41
2020-09-21 09:09:54.7950,172.8,70,40.75,40.51,-36,20.13,2,720,-25,24,40.5,41
2020-09-21 09:09:55.0435,172.8,70,40.75,40.51,-36,20.13,61,722.6,715.3,0,40.5,41
2020-09-21 09:09:55.2920,172.8,70,40.75,40.51,-36,20.13,62,425,425,0,40.5,41
2020-09-21 09:09:55.5405,172.8,70,40.75,40.51,-36,20.12,64,27.9,28.3,0,40.5,41
2020-09-21 09:09:55.7920,172.8,70,40.75,40.51,-36,20.13,3,720.4,-25.2,23,40.5,41
2020-09-21 09:09:56.0436,172.8,70,40.75,40.51,-36,20.13,4,720,-25,23,40.5,41
2020-09-21 09:09:56.2953,172.8,70,40.75,40.51,-36,20.13,65,-18600,-18660,0,40.5,41
2020-09-21 09:09:56.5469,172.8,70,40.75,40.51,-36,20.13,66,4850,4850,0,40.5,41
2020-09-21 09:09:56.7953,172.8,70,40.75,40.51,-36,20.12,1,720.4,-25.2,24,40.5,41
2020-09-21 09:09:57.0428,172.8,70,40.75,40.51,-36,20.13,2,720,-25,24,40.5,41
2020-09-21 09:09:57.2903,172.8,70,40.75,40.51,-36,20.13,65,-18600,-18660,0,40.5,41
2020-09-21 09:09:57.5378,172.8,70,40.75,40.51,-36,20.12,51,3.68,3.66,0,40.5,41
2020-09-21 09:09:57.7873,172.8,69.9,40.75,40.45,-36,20.12,63,50,50,0,40.5,41
2020-09-21 09:09:58.0402,172.8,69.9,40.75,40.45,-36,20.12,67,26.9,26.9,0,40.5,41
2020-09-21 09:09:58.2930,172.8,69.9,40.75,40.45,-36,20.13,52,3.68,3.66,0,40.5,41
2020-09-21 09:09:58.5458,172.8,69.9,40.75,40.45,-35.9,20.13,6,-18600,26.9,3.7,40.5,41
2020-09-21 09:09:58.7987,172.8,69.9,40.75,40.45,-36,20.12,7,-18660,26.9,3.7,40.5,41
2020-09-21 09:09:59.0513,172.8,69.9,40.75,40.45,-36,20.13,1,720.4,-25.2,24,40.5,41
2020-09-21 09:09:59.3040,172.8,69.9,40.75,40.45,-36,20.13,2,719.9,-25,24,40.5,41
2020-09-21 09:09:59.5566,172.8,69.9,40.75,40.45,-35.9,20.13,61,722.6,715.1,0,40.5,41
2020-09-21 09:09:59.8093,172.8,69.9,40.75,40.45,-35.9,20.13,62,425,425,0,40.5,41
2020-09-21 09:10:00.0621,172.8,69.9,40.75,40.45,-36,20.13,64,27.9,28.3,0,40.5,41
2020-09-21 09:10:00.3149,172.8,69.9,40.75,40.45,-36,20.13,3,720.4,-25.2,23,40.5,41
2020-09-21 09:10:00.5677,172.8,69.9,40.75,40.45,-36,20.12,4,719.9,-25,23,40.5,41
2020-09-21 09:10:00.8205,172.8,69.9,40.75,40.45,-35.9,20.13,65,-18600,-18650,0,40.5,41
2020-09-21 09:10:01.0733,172.8,69.9,40.75,40.45,-36,20.13,66,4860,4860,0,40.5,41
2020-09-21 09:10:01.3261,172.8,69.9,40.75,40.45,-36,20.13,1,720.4,-25.2,24,40.5,41
2020-09-21 09:10:01.5789,172.8,69.9,40.75,40.45,-36,20.13,2,719.9,-25,24,40.5,41
2020-09-21 09:10:01.8317,172.8,69.9,40.75,40.45,-36,20.11,65,-18600,-18660,0,40.5,41
2020-09-21 09:10:02.0846,172.8,69.9,40.75,40.45,-35.9,20.13,51,3.68,3.66,0,40.5,41
2020-09-21 09:10:02.3374,172.8,69.9,40.75,40.45,-35.9,20.12,63,50,50,0,40.5,41
2020-09-21 09:10:02.5903,172.8,69.9,40.75,40.45,-36,20.12,67,26.9,26.9,0,40.5,41
2020-09-21 09:10:02.8432,172.8,69.9,40.75,40.45,-36,20.13,52,3.68,3.66,0,40.5,41
2020-09-21 09:10:03.0925,172.8,69.9,40.75,40.45,-36,20.12,6,-18600,26.9,3.7,40.5,41
2020-09-21 09:10:03.3417,172.8,69.9,40.75,40.45,-36,20.12,7,-18660,26.9,3.7,40.5,41
2020-09-21 09:10:03.5910,172.8,69.9,40.75,40.45,-35.9,20.12,1,720.4,-25.2,24,40.5,41
2020-09-21 09:10:03.8402,172.8,69.8,40.75,40.39,-36,20.11,2,719.9,-25,24,40.5,41
2020-09-21 09:10:04.0929,172.8,69.8,40.75,40.39,-36,20.14,61,722.6,715.2,0,40.5,41
2020-09-21 09:10:04.3456,172.8,69.8,40.75,40.39,-36,20.13,62,425,425,0,40.5,41
2020-09-21 09:10:04.5984,172.8,69.8,40.75,40.39,-35.9,20.14,64,27.8,28.2,0,40.5,41
2020-09-21 09:10:04.8511,172.8,69.8,40.75,40.39,-35.9,20.13,3,720.4,-25.2,23,40.5,41
2020-09-21 09:10:05.0996,172.8,69.8,40.75,40.39,-36,20.13,4,719.8,-25,23,40.5,41
2020-09-21 09:10:05.3472,172.8,69.8,40.75,40.39,-36,20.12,65,-18600,-18660,0,40.5,41
2020-09-21 09:10:05.5947,172.8,69.8,40.75,40.39,-36,20.12,66,4860,4860,0,40.5,41
2020-09-21 09:10:05.8422,172.8,69.8,40.75,40.39,-35.9,20.12,1,720.3,-25.2,24,40.5,41
2020-09-21 09:10:06.0928,172.8,69.8,40.75,40.39,-35.9,20.13,2,719.8,-25,24,40.5,41
2020-09-21 09:10:06.3457,172.8,69.8,40.75,40.39,-36,20.13,65,-18600,-18660,0,40.5,41
2020-09-21 09:10:06.5986,172.8,69.8,40.75,40.39,-36,20.13,51,3.68,3.66,0,40.5,41
2020-09-21 09:10:06.8515,172.8,69.8,40.75,40.39,-36,20.13,63,50,50,0,40.5,41
2020-09-21 09:10:07.1044,172.8,69.8,40.75,40.39,-35.9,20.12,67,26.9,26.9,0,40.5,41
2020-09-21 09:10:07.3520,172.8,69.8,40.75,40.39,-35.9,20.13,52,3.68,3.66,0,40.5,41
2020-09-21 09:10:07.5995,172.8,69.8,40.75,40.39,-36,20.13,6,-18600,26.9,3.7,40.5,41
2020-09-21 09:10:07.8471,172.8,69.8,40.75,40.39,-36,20.13,7,-18650,26.9,3.7,40.5,41
2020-09-21 09:10:08.0946,172.8,69.8,40.75,40.39,-36,20.13,1,720.3,-25.2,24,40.5,41
2020-09-21 09:10:08.3438,172.8,69.8,40.75,40.39,-35.9,20.13,2,719.8,-25,24,40.5,41
2020-09-21 09:10:08.5934,172.8,69.8,40.75,40.39,-35.9,20.12,61,722.5,715.1,0,40.5,41
2020-09-21 09:10:08.8431,172.8,69.8,40.75,40.39,-36,20.13,62,425,425,0,40.5,41
2020-09-21 09:10:09.0927,172.8,69.8,40.75,40.39,-36,20.12,64,27.9,28.3,0,40.5,41
2020-09-21 09:10:09.3416,172.8,69.8,40.75,40.39,-36,20.13,3,720.3,-25.2,23,40.5,41
2020-09-21 09:10:09.5892,172.8,69.8,40.75,40.39,-35.9,20.13,4,719.8,-25,23,40.5,41
2020-09-21 09:10:09.8368,172.8,69.8,40.75,40.39,-35.9,20.13,65,-18600,-18660,0,40.5,41
2020-09-21 09:10:10.0844,172.8,69.8,40.75,40.39,-36,20.12,66,4860,4860,0,40.5,41
2020-09-21 09:10:10.3319,172.8,69.8,40.75,40.39,-36.1,20.12,1,720.3,-25.2,24,40.5,41
2020-09-21 09:10:10.5795,172.8,69.8,40.75,40.39,-36,20.13,2,719.8,-25,24,40.5,41
2020-09-21 09:10:10.8270,172.8,69.8,40.75,40.39,-36,20.12,65,-18600,-18660,0,40.5,41
2020-09-21 09:10:11.0745,172.8,69.8,40.75,40.39,-35.9,20.12,51,3.68,3.66,0,40.5,41
2020-09-21 09:10:11.3220,172.8,69.8,40.75,40.39,-36,20.12,63,50,50,0,40.5,41
2020-09-21 09:10:11.5723,172.8,69.8,40.75,40.39,-36,20.12,67,26.9,26.9,0,40.5,41
2020-09-21 09:10:11.8227,172.8,69.8,40.75,40.39,-36,20.13,52,3.68,3.66,0,40.5,41
2020-09-21 09:10:12.0732,172.8,69.8,40.75,40.39,-35.9,20.12,6,-18600,26.9,3.7,40.5,41
2020-09-21 09:10:12.3236,172.8,69.8,40.75,40.39,-35.9,20.13,7,-18660,26.9,3.7,40.5,41
2020-09-21 09:10:12.5716,172.8,69.8,40.75,40.39,-36,20.12,1,720.2,-25.2,24,40.5,41
2020-09-21 09:10:12.8192,172.8,69.8,40.75,40.39,-36,20.13,2,719.7,-25,24,40.5,41
2020-09-21 09:10:13.0668,172.8,69.8,40.75,40.39,-36.1,20.12,61,722.4,715,0,40.5,41
2020-09-21 09:10:13.3144,172.8,69.8,40.75,40.39,-35.9,20.12,62,425,425,0,40.5,41
2020-09-21 09:10:13.5667,172.8,69.8,40.75,40.39,-35.9,20.13,64,27.9,28.3,0,40.5,41
2020-09-21 09:10:13.8195,172.8,69.8,40.75,40.39,-36,20.13,3,720.2,-25.2,23,40.5,41
2020-09-21 09:10:14.0724,172.8,69.8,40.75,40.39,-36,20.13,4,719.7,-25,23,40.5,41
2020-09-21 09:10:14.3252,172.8,69.8,40.75,40.39,-36,20.12,65,-18600,-18650,0,40.5,41
2020-09-21 09:10:14.5736,172.8,69.8,40.75,40.39,-35.9,20.13,66,4860,4860,0,40.5,41
2020-09-21 09:10:14.8212,172.8,69.8,40.75,40.39,-35.9,20.13,1,720.2,-25.2,24,40.5,41
2020-09-21 09:10:15.0688,172.8,69.8,40.75,40.39,-35.9,20.12,2,719.7,-25,24,40.5,41
2020-09-21 09:10:15.3164,172.8,69.8,40.75,40.39,-36,20.13,65,-18600,-18660,0,40.5,41
2020-09-21 09:10:15.5640,172.8,69.8,40.75,40.39,-36,20.13,51,3.68,3.66,0,40.5,41
2020-09-21 09:10:15.8115,172.8,69.8,40.75,40.39,-35.9,20.14,63,50,50,0,40.5,41
2020-09-21 09:10:16.0590,172.8,69.8,40.75,40.39,-36,20.13,67,26.9,26.9,0,40.5,41
2020-09-21 09:10:16.3065,172.8,69.8,40.75,40.39,-36,20.12,52,3.68,3.66,0,40.5,41
2020-09-21 09:10:16.5540,172.8,69.8,40.75,40.39,-36,20.12,6,-18600,26.9,3.7,40.5,41
2020-09-21 09:10:16.8015,172.8,69.8,40.75,40.39,-36,20.13,7,-18660,26.9,3.7,40.5,41
2020-09-21 09:10:17.0491,172.8,69.8,40.75,40.39,-35.9,20.13,1,720.2,-25.2,24,40.5,41
2020-09-21 09:10:17.2966,172.8,69.8,40.75,40.39,-35.9,20.12,2,719.7,-25,24,40.5,41
2020-09-21 09:10:17.5441,172.8,69.8,40.75,40.39,-36,20.14,61,722.4,715.1,0,40.5,41
2020-09-21 09:10:17.7915,172.8,69.8,40.75,40.39,-36,20.12,62,425,425,0,40.5,41
2020-09-21 09:10:18.0388,172.8,69.8,40.75,40.39,-36,20.09,64,27.9,28.3,0,40.5,41
2020-09-21 09:10:18.2862,172.8,69.8,40.75,40.39,-35.9,20.13,3,720.2,-25.2,23,40.5,41
2020-09-21 09:10:18.5343,172.8,69.8,40.75,40.39,-36,20.13,4,719.7,-25,23,40.5,41
2020-09-21 09:10:18.7869,172.8,69.8,40.75,40.39,-36,20.13,65,-18600,-18650,0,40.5,41
2020-09-21 09:10:19.0395,172.8,69.8,40.75,40.39,-36,20.1,66,4870,4860,0,40.5,41
2020-09-21 09:10:19.2921,172.8,69.8,40.75,40.39,-36,20.13,1,720.2,-25.2,24,40.5,41
2020-09-21 09:10:19.5447,172.8,69.8,40.75,40.39,-36,20.13,2,719.7,-25,24,40.5,41
2020-09-21 09:10:19.7942,172.8,69.8,40.75,40.39,-36,20.13,65,-18590,-18650,0,40.5,41
2020-09-21 09:10:20.0417,172.8,69.8,40.75,40.39,-36,20.13,51,3.68,3.66,0,40.5,41
2020-09-21 09:10:20.2891,172.8,69.8,40.75,40.39,-36,20.13,63,50,50,0,40.5,41
2020-09-21 09:10:20.5366,172.8,69.8,40.75,40.39,-36,20.13,67,26.9,26.9,0,40.5,41
2020-09-21 09:10:20.7840,172.8,69.8,40.75,40.39,-36,20.13,52,3.68,3.66,0,40.5,41
2020-09-21 09:10:21.0314,172.8,69.8,40.75,40.39,-36,20.13,6,-18600,26.9,3.7,40.5,41
2020-09-21 09:10:21.2788,172.8,69.8,40.75,40.39,-36,20.12,7,-18660,26.9,3.7,40.5,41
2020-09-21 09:10:21.5262,172.8,69.8,40.75,40.39,-36,20.14,1,720.2,-25.2,24,40.5,41
2020-09-21 09:10:21.7768,172.8,69.8,40.75,40.39,-36,20.13,2,719.7,-25,24,40.5,41
2020-09-21 09:10:22.0293,172.8,69.8,40.75,40.39,-36,20.13,61,722.4,714.9,0,40.5,41
2020-09-21 09:10:22.2818,172.8,69.8,40.75,40.39,-36,20.13,62,425,425,0,40.5,41
2020-09-21 09:10:22.5343,172.8,69.8,40.75,40.39,-36,20.13,64,27.9,28.3,0,40.5,41
2020-09-21 09:10:22.7850,172.8,69.7,40.5,40.34,-36,20.13,3,720.2,-25.2,23,40.5,41
2020-09-21 09:10:23.0324,172.8,69.7,40.5,40.34,-36,20.12,4,719.7,-25,23,40.5,41
2020-09-21 09:10:23.2799,172.8,69.7,40.5,40.34,-36,20.13,65,-18600,-18650,0,40.5,41
2020-09-21 09:10:23.5273,172.8,69.7,40.5,40.34,-36,20.14,66,4860,4860,0,40.5,41
2020-09-21 09:10:23.7747,172.8,69.7,40.5,40.34,-36,20.12,1,720.2,-25.2,24,40.5,41
2020-09-21 09:10:24.0218,172.8,69.7,40.5,40.34,-36,20.13,2,719.7,-25,24,40.5,41
2020-09-21 09:10:24.2689,172.8,69.7,40.5,40.34,-36,20.12,65,-18600,-18660,0,40.5,41
2020-09-21 09:10:24.5160,172.8,69.7,40.5,40.34,-36,20.13,51,3.68,3.66,0,40.5,41
2020-09-21 09:10:24.7632,172.8,69.7,40.5,40.34,-35.9,20.13,63,50,50,0,40.5,41
2020-09-21 09:10:25.0130,172.8,69.7,40.5,40.34,-36,20.13,67,26.9,26.9,0,40.5,41
2020-09-21 09:10:25.2630,172.8,69.7,40.5,40.34,-36,20.13,52,3.68,3.66,0,40.5,41
2020-09-21 09:10:25.5129,172.8,69.7,40.5,40.34,-36,20.12,6,-18600,26.9,3.7,40.5,41
2020-09-21 09:10:25.7629,172.8,69.7,40.5,40.34,-35.9,20.13,7,-18640,26.9,3.7,40.5,41
2020-09-21 09:10:26.0152,172.8,69.7,40.5,40.34,-35.9,20.13,1,720.2,-25.2,24,40.5,41
2020-09-21 09:10:26.2677,172.8,69.7,40.5,40.34,-36,20.13,2,719.7,-25,24,40.5,41
2020-09-21 09:10:26.5202,172.8,69.7,40.5,40.34,-36,20.13,61,722.3,714.9,0,40.5,41
2020-09-21 09:10:26.7727,172.8,69.7,40.5,40.34,-36,20.13,62,425,425,0,40.5,41
2020-09-21 09:10:27.0211,172.8,69.7,40.5,40.34,-35.9,20.12,64,27.9,28.3,0,40.5,40.5
2020-09-21 09:10:27.2685,172.8,69.7,40.5,40.34,-35.9,20.13,3,720,-25.2,23,40.5,40.5
2020-09-21 09:10:27.5159,172.8,69.7,40.5,40.34,-35.9,20.12,4,719.6,-25,23,40.5,40.5
2020-09-21 09:10:27.7634,172.8,69.7,40.5,40.34,-36,20.13,65,-18600,-18640,0,40.5,40.5
2020-09-21 09:10:28.0106,172.8,69.7,40.5,40.34,-36,20.12,66,4860,4860,0,40.5,40.5
2020-09-21 09:10:28.2577,172.8,69.7,40.5,40.34,-35.9,20.13,1,720,-25.2,24,40.5,40.5
2020-09-21 09:10:28.5048,172.8,69.7,40.5,40.34,-35.9,20.12,2,719.6,-25,24,40.5,40.5
2020-09-21 09:10:28.7518,172.8,69.6,40.5,40.28,-36,20.14,65,-18600,-18630,0,40.5,40.5
2020-09-21 09:10:28.9990,172.8,69.6,40.5,40.28,-36,20.13,51,3.68,3.66,0,40.5,40.5
2020-09-21 09:10:29.2463,172.8,69.6,40.5,40.28,-36,20.13,63,50,50,0,40.5,40.5
2020-09-21 09:10:29.4936,172.8,69.6,40.5,40.28,-35.9,20.13,67,26.9,26.9,0,40.5,40.5
2020-09-21 09:10:29.7409,172.8,69.6,40.5,40.28,-36,20.13,52,3.68,3.66,0,40.5,40.5
2020-09-21 09:10:29.9882,172.8,69.6,40.5,40.28,-36,20.12,6,-18610,26.9,3.7,40.5,40.5
2020-09-21 09:10:30.2394,172.8,69.6,40.5,40.28,-36,20.13,7,-18640,26.9,3.7,40.5,40.5
2020-09-21 09:10:30.4918,172.8,69.6,40.5,40.28,-36,20.12,1,720,-25.2,24,40.5,40.5
2020-09-21 09:10:30.7442,172.8,69.6,40.5,40.28,-35.9,20.13,2,719.6,-25,24,40.5,40.5
2020-09-21 09:10:30.9966,172.8,69.6,40.5,40.28,-36,20.13,61,722.3,714.8,0,40.5,40.5
2020-09-21 09:10:31.2491,172.8,69.6,40.5,40.28,-36,20.12,62,425,425,0,40.5,40.5
2020-09-21 09:10:31.5016,172.8,69.6,40.5,40.28,-36,20.13,64,27.9,28.3,0,40.5,40.5
2020-09-21 09:10:31.7541,172.8,69.6,40.5,40.28,-36,20.12,3,720,-25.2,23,40.5,40.5
2020-09-21 09:10:32.0066,172.8,69.6,40.5,40.28,-35.9,20.13,4,719.6,-25,23,40.5,40.5
2020-09-21 09:10:32.2591,172.8,69.6,40.5,40.28,-36,20.13,65,-18610,-18630,0,40.5,40.5
2020-09-21 09:10:32.5117,172.8,69.6,40.5,40.28,-36.1,20.12,66,4860,4860,0,40.5,40.5
2020-09-21 09:10:32.7642,172.8,69.6,40.5,40.28,-36,20.13,1,720,-25.2,24,40.5,40.5
2020-09-21 09:10:33.0168,172.8,69.6,40.5,40.28,-36,20.13,2,719.6,-25,24,40.5,40.5
2020-09-21 09:10:33.2693,172.8,69.6,40.5,40.28,-35.9,20.13,65,-18610,-18630,0,40.5,40.5
2020-09-21 09:10:33.5168,172.8,69.6,40.5,40.28,-36,20.13,51,3.68,3.66,0,40.5,40.5
2020-09-21 09:10:33.7641,172.8,69.5,40.5,40.22,-36,20.12,63,50,50,0,40.5,40.5
2020-09-21 09:10:34.0114,172.8,69.5,40.5,40.22,-36.1,20.12,67,26.9,26.9,0,40.5,40.5
2020-09-21 09:10:34.2587,172.8,69.5,40.5,40.22,-35.9,20.12,52,3.68,3.66,0,40.5,40.5
2020-09-21 09:10:34.5058,172.8,69.5,40.5,40.22,-35.9,20.13,6,-18620,26.9,3.7,40.5,40.5
2020-09-21 09:10:34.7530,172.8,69.5,40.5,40.22,-35.9,20.12,7,-18630,26.9,3.7,40.5,40.5
2020-09-21 09:10:35.0002,172.8,69.5,40.5,40.22,-36,20.12,1,719.9,-25.2,24,40.5,40.5
2020-09-21 09:10:35.2474,172.8,69.5,40.5,40.22,-36,20.13,2,719.5,-25,24,40.5,40.5
2020-09-21 09:10:35.4946,172.8,69.5,40.5,40.22,-35.9,20.12,61,722.1,714.8,0,40.5,40.5
2020-09-21 09:10:35.7419,172.8,69.5,40.5,40.22,-35.9,20.13,62,425,425,0,40.5,40.5
2020-09-21 09:10:35.9891,172.8,69.5,40.5,40.22,-35.9,20.13,64,27.9,28.3,0,40.5,40.5
2020-09-21 09:10:36.2364,172.8,69.5,40.5,40.22,-36,20.13,3,719.9,-25.2,23,40.5,40.5
2020-09-21 09:10:36.4847,172.8,69.5,40.5,40.22,-36,20.12,4,719.5,-25,23,40.5,40.5
2020-09-21 09:10:36.7331,172.8,69.5,40.5,40.22,-36,20.13,65,-18620,-18640,0,40.5,40.5
2020-09-21 09:10:36.9815,172.8,69.5,40.5,40.22,-35.9,20.13,66,4860,4860,0,40.5,40.5
2020-09-21 09:10:37.2299,172.8,69.5,40.5,40.22,-35.9,20.13,1,719.9,-25.2,24,40.5,40.5
2020-09-21 09:10:37.4789,172.8,69.5,40.5,40.22,-36,20.13,2,719.5,-25,24,40.5,40.5
2020-09-21 09:10:37.7284,172.8,69.5,40.5,40.22,-36.1,20.13,65,-18620,-18630,0,40.5,40.5
2020-09-21 09:10:37.9780,172.8,69.5,40.5,40.22,-36,20.13,51,3.68,3.66,0,40.5,40.5
2020-09-21 09:10:38.2275,172.8,69.5,40.5,40.22,-35.9,20.13,63,50,50,0,40.5,40.5
2020-09-21 09:10:38.4775,172.8,69.5,40.5,40.22,-35.9,20.13,67,26.9,26.9,0,40.5,40.5
2020-09-21 09:10:38.7278,172.8,69.5,40.5,40.22,-36,20.13,52,3.68,3.66,0,40.5,40.5
2020-09-21 09:10:38.9781,172.8,69.5,40.5,40.22,-36,20.12,6,-18620,26.9,3.7,40.5,40.5
2020-09-21 09:10:39.2284,172.8,69.5,40.5,40.22,-36,20.13,7,-18630,26.9,3.7,40.5,40.5
2020-09-21 09:10:39.4792,172.8,69.5,40.5,40.22,-35.9,20.13,1,719.9,-25.2,24,40.5,40.5
2020-09-21 09:10:39.7317,172.8,69.5,40.5,40.22,-35.9,20.13,2,719.5,-25,24,40.5,40.5
2020-09-21 09:10:39.9842,172.8,69.5,40.5,40.22,-36,20.13,61,722.2,714.8,0,40.5,40.5
2020-09-21 09:10:40.2367,172.8,69.5,40.5,40.22,-36,20.13,62,425,425,0,40.5,40.5
2020-09-21 09:10:40.4892,172.8,69.5,40.5,40.22,-36,20.13,64,27.9,28.2,0,40.5,40.5
2020-09-21 09:10:40.7416,172.8,69.5,40.5,40.22,-36,20.12,3,719.9,-25.2,23,40.5,40.5
2020-09-21 09:10:40.9941,172.8,69.5,40.5,40.22,-35.9,20.13,4,719.5,-25,23,40.5,40.5
2020-09-21 09:10:41.2465,172.8,69.5,40.5,40.22,-36,20.12,65,-18620,-18630,0,40.5,40.5
2020-09-21 09:10:41.4989,172.8,69.5,40.5,40.22,-36,20.13,66,4870,4870,0,40.5,40.5
2020-09-21 09:10:41.7514,172.8,69.4,40.5,40.16,-36,20.12,1,720,-25.2,24,40.5,40.5
2020-09-21 09:10:42.0039,172.8,69.4,40.5,40.16,-35.9,20.13,2,719.5,-25,24,40.5,40.5
2020-09-21 09:10:42.2564,172.8,69.4,40.5,40.16,-35.9,20.14,65,-18620,-18630,0,40.5,40.5
2020-09-21 09:10:42.5090,172.8,69.4,40.5,40.16,-36,20.13,51,3.68,3.66,0,40.5,40.5
2020-09-21 09:10:42.7596,172.8,69.4,40.5,40.16,-36,20.12,63,50,50,0,40.5,40.5
2020-09-21 09:10:43.0070,172.8,69.4,40.5,40.16,-36,20.13,67,26.9,26.9,0,40.5,40.5
2020-09-21 09:10:43.2543,172.8,69.4,40.5,40.16,-35.9,20.13,52,3.68,3.66,0,40.5,40.5
2020-09-21 09:10:43.5017,172.8,69.4,40.5,40.16,-36,20.13,6,-18620,26.9,3.7,40.5,40.5
2020-09-21 09:10:43.7491,172.8,69.4,40.5,40.16,-36,20.13,7,-18630,26.9,3.7,40.5,40.5
2020-09-21 09:10:43.9963,172.8,69.4,40.5,40.16,-36,20.13,1,720,-25.2,24,40.5,40.5
2020-09-21 09:10:44.2436,172.8,69.4,40.5,40.16,-36,20.13,2,719.5,-25,24,40.5,40.5
2020-09-21 09:10:44.4908,172.8,69.4,40.5,40.16,-36,20.13,61,722.1,714.7,0,40.5,40.5
2020-09-21 09:10:44.7380,172.8,69.4,40.5,40.16,-36,20.13,62,425,425,0,40.5,40.5
2020-09-21 09:10:44.9861,172.8,69.4,40.5,40.16,-36,20.13,64,27.9,28.2,0,40.5,40.5
2020-09-21 09:10:45.2385,172.8,69.4,40.5,40.16,-36,20.13,3,720,-25.2,23,40.5,40.5
2020-09-21 09:10:45.4909,172.8,69.4,40.5,40.16,-36,20.12,4,719.5,-25,23,40.5,40.5
2020-09-21 09:10:45.7433,172.8,69.4,40.5,40.16,-36,20.13,65,-18620,-18630,0,40.5,40.5
2020-09-21 09:10:45.9954,172.8,69.4,40.5,40.16,-36,20.13,66,4870,4870,0,40.5,40.5
2020-09-21 09:10:46.2461,172.8,69.4,40.5,40.16,-36,20.13,1,720,-25.2,24,40.5,40.5
2020-09-21 09:10:46.4968,172.8,69.4,40.5,40.16,-36,20.12,2,719.5,-25,24,40.5,40.5
2020-09-21 09:10:46.7476,172.8,69.4,40.5,40.16,-36,20.13,65,-18630,-18630,0,40.5,40.5
2020-09-21 09:10:46.9978,172.8,69.4,40.5,40.16,-36,20.14,51,3.68,3.66,0,40.5,40.5
2020-09-21 09:10:47.2460,172.8,69.4,40.5,40.16,-36,20.13,63,50,50,0,40.5,40.5
2020-09-21 09:10:47.4942,172.8,69.4,40.5,40.16,-35.9,20.13,67,26.9,26.9,0,40.5,40.5
2020-09-21 09:10:47.7423,172.8,69.4,40.5,40.16,-35.9,20.12,52,3.68,3.66,0,40.5,40.5
2020-09-21 09:10:47.9913,172.8,69.4,40.5,40.16,-36,20.13,6,-18620,26.9,3.7,40.5,40.5
2020-09-21 09:10:48.2437,172.8,69.4,40.5,40.16,-36,20.12,7,-18630,26.9,3.7,40.5,40.5
2020-09-21 09:10:48.4962,172.8,69.4,40.5,40.16,-36,20.13,1,720,-25.2,24,40.5,40.5
2020-09-21 09:10:48.7487,172.8,69.4,40.5,40.16,-35.9,20.13,2,719.4,-24.8,24,40.5,40.5
2020-09-21 09:10:49.0012,172.8,69.4,40.5,40.16,-36,20.12,61,722,714.7,0,40.5,40.5
2020-09-21 09:10:49.2536,172.8,69.4,40.5,40.16,-36,20.13,62,425,425,0,40.5,40.5
2020-09-21 09:10:49.5061,172.8,69.4,40.5,40.16,-36,20.13,64,27.9,28.3,0,40.5,40.5
2020-09-21 09:10:49.7585,172.8,69.4,40.25,40.16,-36,20.12,3,719.7,-25.2,23,40.5,40.5
2020-09-21 09:10:50.0110,172.8,69.4,40.25,40.16,-35.9,20.13,4,719.4,-24.8,23,40.5,40.5
2020-09-21 09:10:50.2635,172.8,69.4,40.25,40.16,-35.9,20.13,65,-18620,-18630,0,40.5,40.5
2020-09-21 09:10:50.5160,172.8,69.4,40.25,40.16,-36,20.13,66,4870,4870,0,40.5,40.5
2020-09-21 09:10:50.7686,172.8,69.4,40.25,40.16,-36,20.14,1,719.7,-25.2,24,40.5,40.5
2020-09-21 09:10:51.0211,172.8,69.4,40.25,40.16,-36,20.13,2,719.4,-24.8,24,40.5,40.5
2020-09-21 09:10:51.2695,172.8,69.4,40.25,40.16,-35.9,20.12,65,-18610,-18620,0,40.5,40.5
2020-09-21 09:10:51.5167,172.8,69.4,40.25,40.16,-36,20.13,51,3.68,3.66,0,40.5,40.5
2020-09-21 09:10:51.7640,172.8,69.4,40.25,40.16,-36,20.13,63,50,50,0,40.5,40.5
2020-09-21 09:10:52.0113,172.8,69.4,40.25,40.16,-36,20.12,67,26.9,26.9,0,40.5,40.5
2020-09-21 09:10:52.2629,172.8,69.4,40.25,40.16,-36,20.13,52,3.68,3.66,0,40.5,40.5
2020-09-21 09:10:52.5155,172.8,69.4,40.25,40.16,-35.9,20.13,6,-18620,26.9,3.7,40.5,40.5
2020-09-21 09:10:52.7680,172.8,69.4,40.25,40.16,-36,20.13,7,-18630,26.9,3.7,40.5,40.5
2020-09-21 09:10:53.0206,172.8,69.4,40.25,40.16,-36,20.13,1,719.7,-25.2,24,40.5,40.5
2020-09-21 09:10:53.2722,172.8,69.4,40.25,40.16,-36.1,20.12,2,719.4,-24.8,24,40.5,40.5
2020-09-21 09:10:53.5235,172.8,69.4,40.25,40.16,-36,20.12,61,722,714.6,0,40.5,40.5
2020-09-21 09:10:53.7749,172.8,69.4,40.25,40.16,-35.9,20.13,62,425,425,0,40.5,40.5
2020-09-21 09:10:54.0262,172.8,69.4,40.25,40.16,-35.9,20.12,64,27.8,28.2,0,40.5,40.5
2020-09-21 09:10:54.2785,172.8,69.4,40.25,40.16,-36,20.13,3,719.7,-25.2,23,40.5,40.5
2020-09-21 09:10:54.5311,172.8,69.4,40.25,40.16,-36,20.12,4,719.4,-24.8,23,40.5,40.5
2020-09-21 09:10:54.7836,172.8,69.4,40.25,40.16,-36,20.13,65,-18610,-18640,0,40.5,40.5
2020-09-21 09:10:55.0362,172.8,69.4,40.25,40.16,-35.9,20.13,66,4870,4870,0,40.5,40.5
2020-09-21 09:10:55.2888,172.8,69.4,40.25,40.16,-35.9,20.15,1,719.7,-25.2,24,40.5,40.5
2020-09-21 09:10:55.5383,172.8,69.4,40.25,40.16,-36,20.12,2,719.4,-24.8,24,40.5,40.5
2020-09-21 09:10:55.7877,172.8,69.3,40.25,40.1,-36,20.13,65,-18610,-18640,0,40,40.5
2020-09-21 09:10:56.0371,172.8,69.3,40.25,40.1,-36,20.13,51,3.68,3.66,0,40,40.5
2020-09-21 09:10:56.2865,172.8,69.3,40.25,40.1,-35.9,20.13,63,50,50,0,40,40.5
2020-09-21 09:10:56.5382,172.8,69.3,40.25,40.1,-35.9,20.12,67,26.9,26.9,0,40,40.5
2020-09-21 09:10:56.7900,172.8,69.3,40.25,40.1,-35.9,20.12,52,3.68,3.65,0,40,40.5
2020-09-21 09:10:57.0417,172.8,69.3,40.25,40.1,-36,20.12,6,-18600,26.9,3.7,40,40.5
2020-09-21 09:10:57.2935,172.8,69.3,40.25,40.1,-36,20.15,7,-18640,26.9,3.7,40,40.5
2020-09-21 09:10:57.5434,172.8,69.3,40.25,40.1,-35.9,20.12,1,719.7,-25.2,24,40,40.5
2020-09-21 09:10:57.7919,172.8,69.3,40.25,40.1,-35.9,20.13,2,719.3,-24.8,24,40,40.5
2020-09-21 09:10:58.0405,172.8,69.3,40.25,40.1,-35.9,20.12,61,721.9,714.5,0,40,40.5
2020-09-21 09:10:58.2891,172.8,69.3,40.25,40.1,-36,20.13,62,425,425,0,40,40.5
2020-09-21 09:10:58.5380,172.8,69.3,40.25,40.1,-36,20.12,64,27.9,28.3,0,40,40.5
2020-09-21 09:10:58.7884,172.8,69.3,40.25,40.1,-35.9,20.13,3,719.7,-25.2,23,40,40.5
2020-09-21 09:10:59.0389,172.8,69.3,40.25,40.1,-35.9,20.12,4,719.3,-24.8,23,40,40.5
2020-09-21 09:10:59.2894,172.8,69.3,40.25,40.1,-35.9,20.13,65,-18600,-18640,0,40,40.5
2020-09-21 09:10:59.5398,172.8,69.3,40.25,40.1,-36,20.12,66,4870,4870,0,40,40.5
2020-09-21 09:10:59.7880,172.8,69.3,40.25,40.1,-36,20.13,1,719.7,-25.2,24,40,40.5
2020-09-21 09:11:00.0355,172.8,69.3,40.25,40.1,-36,20.13,2,719.3,-24.8,24,40,40.5
2020-09-21 09:11:00.2829,172.8,69.3,40.25,40.1,-35.9,20.14,65,-18600,-18640,0,40,40.5
2020-09-21 09:11:00.5304,172.8,69.3,40.25,40.1,-35.9,20.13,51,3.68,3.66,0,40,40.5
2020-09-21 09:11:00.7778,172.8,69.3,40.25,40.1,-36,20.13,63,50,50,0,40,40.5
2020-09-21 09:11:01.0252,172.8,69.3,40.25,40.1,-36,20.13,67,26.9,26.9,0,40,40.5
2020-09-21 09:11:01.2727,172.8,69.3,40.25,40.1,-36,20.13,52,3.68,3.65,0,40,40.5
2020-09-21 09:11:01.5201,172.8,69.3,40.25,40.1,-35.9,20.13,6,-18600,26.9,3.7,40,40.5
2020-09-21 09:11:01.7693,172.8,69.3,40.25,40.1,-35.9,20.13,7,-18640,26.9,3.7,40,40.5
2020-09-21 09:11:02.0218,172.8,69.3,40.25,40.1,-36,20.12,1,719.7,-25.2,24,40,40.5
2020-09-21 09:11:02.2743,172.8,69.3,40.25,40.1,-36,20.12,2,719.3,-24.8,24,40,40.5
2020-09-21 09:11:02.5269,172.8,69.3,40.25,40.1,-36,20.13,61,721.8,714.5,0,40,40.5
2020-09-21 09:11:02.7794,172.8,69.3,40.25,40.1,-35.9,20.13,62,425,425,0,40,40.5
2020-09-21 09:11:03.0272,172.8,69.3,40.25,40.1,-35.9,20.14,64,27.9,28.3,0,40,40.5
2020-09-21 09:11:03.2748,172.8,69.3,40.25,40.1,-35.9,20.13,3,719.6,-25.2,23,40,40.5
2020-09-21 09:11:03.5225,172.8,69.3,40.25,40.1,-36,20.13,4,719.2,-24.8,23,40,40.5
2020-09-21 09:11:03.7701,172.8,69.3,40.25,40.1,-35.9,19.94,65,-18600,-18650,0,40,40.5
2020-09-21 09:11:04.0174,172.8,69.3,40.25,40.1,-35.9,19.93,66,4870,4870,0,40,40.5
2020-09-21 09:11:04.2646,172.8,69.3,40.25,40.1,-36,19.93,1,719.6,-25.2,24,40,40.5
2020-09-21 09:11:04.5119,172.8,69.3,40.25,40.1,-36,19.93,2,719.2,-24.8,24,40,40.5
2020-09-21 09:11:04.7592,172.8,69.3,40.25,40.1,-35.9,19.93,65,-18600,-18640,0,40,40.5
2020-09-21 09:11:05.0115,172.8,69.3,40.25,40.1,-36,19.93,51,3.68,3.66,0,40,40.5
2020-09-21 09:11:05.2640,172.8,69.3,40.25,40.1,-36,19.94,63,50,50,0,40,40.5
2020-09-21 09:11:05.5166,172.8,69.3,40.25,40.1,-36,19.93,67,26.9,26.9,0,40,40.5
2020-09-21 09:11:05.7691,172.8,69.3,40.25,40.1,-36,19.93,52,3.68,3.66,0,40,40.5
2020-09-21 09:11:06.0168,172.8,69.3,40.25,40.1,-36,19.93,6,-18600,26.9,3.7,40,40.5
2020-09-21 09:11:06.2641,172.8,69.3,40.25,40.1,-36,19.93,7,-18640,26.9,3.7,40,40.5
2020-09-21 09:11:06.5115,172.8,69.3,40.25,40.1,-36,19.92,1,719.6,-25.2,24,40,40.5
2020-09-21 09:11:06.7588,172.8,69.3,40.25,40.1,-36,19.92,2,719.2,-24.8,24,40,40.5
2020-09-21 09:11:07.0067,172.8,69.3,40.25,40.1,-35.9,19.93,61,721.8,714.3,0,40,40.5
2020-09-21 09:11:07.2569,172.8,69.3,40.25,40.1,-35.9,19.92,62,425,425,0,40,40.5
2020-09-21 09:11:07.5071,172.8,69.3,40.25,40.1,-36,19.93,64,27.9,28.3,0,40,40.5
2020-09-21 09:11:07.7573,172.8,69.3,40.25,40.1,-36,19.93,3,719.6,-25.2,23,40,40.5
2020-09-21 09:11:08.0075,172.8,69.3,40.25,40.1,-36,19.92,4,719.2,-24.8,23,40,40.5
2020-09-21 09:11:08.2578,172.8,69.3,40.25,40.1,-35.9,19.93,65,-18590,-18640,0,40,40.5
2020-09-21 09:11:08.5080,172.8,69.3,40.25,40.1,-35.9,19.94,66,4870,4870,0,40,40.5
2020-09-21 09:11:08.7582,172.8,69.2,40.25,40.05,-36,19.93,1,719.6,-25.2,24,40,40.5
2020-09-21 09:11:09.0084,172.8,69.2,40.25,40.05,-36,19.93,2,719.2,-24.8,24,40,40.5
2020-09-21 09:11:09.2610,172.8,69.2,40.25,40.05,-35.9,19.93,65,-18590,-18640,0,40,40.5
2020-09-21 09:11:09.5135,172.8,69.2,40.25,40.05,-35.9,19.93,51,3.68,3.66,0,40,40.5
2020-09-21 09:11:09.7661,172.8,69.2,40.25,40.05,-35.9,19.93,63,50,50,0,40,40.5
2020-09-21 09:11:10.0187,172.8,69.2,40.25,40.05,-36,19.93,67,26.9,26.9,0,40,40.5
2020-09-21 09:11:10.2712,172.8,69.2,40.25,40.05,-36,19.93,52,3.68,3.66,0,40,40.5
2020-09-21 09:11:10.5237,172.8,69.2,40.25,40.05,-36,19.93,6,-18600,26.9,3.7,40,40.5
2020-09-21 09:11:10.7763,172.8,69.2,40.25,40.05,-35.9,19.93,7,-18650,26.9,3.7,40,40.5
2020-09-21 09:11:11.0288,172.8,69.2,40.25,40.05,-35.9,19.93,1,719.6,-25.2,24,40,40.5
2020-09-21 09:11:11.2779,172.8,69.2,40.25,40.05,-36,19.93,2,719.2,-25,24,40,40.5
2020-09-21 09:11:11.5261,172.8,69.2,40.25,40.05,-36,19.93,61,721.7,714.4,0,40,40.5
2020-09-21 09:11:11.7743,172.8,69.2,40.25,40.05,-36,19.93,62,425,425,0,40,40.5
2020-09-21 09:11:12.0224,172.8,69.2,40.25,40.05,-35.9,19.93,64,27.9,28.3,0,40,40.5
2020-09-21 09:11:12.2723,172.8,69.2,40.25,40.05,-35.9,19.94,3,719.6,-25.2,23,40,40.5
2020-09-21 09:11:12.5248,172.8,69.2,40.25,40.05,-36,19.93,4,719.2,-25,23,40,40.5
2020-09-21 09:11:12.7773,172.8,69.2,40.25,40.05,-36.1,19.93,65,-18600,-18650,0,40,40.5
2020-09-21 09:11:13.0298,172.8,69.2,40.25,40.05,-36,19.93,66,4870,4870,0,40,40.5
2020-09-21 09:11:13.2804,172.8,69.2,40.25,40.05,-35.9,19.94,1,719.6,-25.2,24,40,40.5
2020-09-21 09:11:13.5279,172.8,69.2,40.25,40.05,-35.9,19.93,2,719.2,-25,24,40,40.5
2020-09-21 09:11:13.7753,172.8,69.2,40.25,40.05,-36,19.93,65,-18600,-18650,0,40,40.5
2020-09-21 09:11:14.0227,172.8,69.2,40.25,40.05,-36,19.93,51,3.68,3.66,0,40,40.5
2020-09-21 09:11:14.2701,172.8,69.2,40.25,40.05,-36,19.94,63,50,50,0,40,40.5
2020-09-21 09:11:14.5174,172.8,69.2,40.25,40.05,-35.9,19.94,67,26.9,26.9,0,40,40.5
2020-09-21 09:11:14.7648,172.8,69.2,40.25,40.05,-35.9,19.94,52,3.68,3.66,0,40,40.5
2020-09-21 09:11:15.0121,172.8,69.2,40.25,40.05,-36,19.93,6,-18590,26.9,3.7,40,40.5
2020-09-21 09:11:15.2613,172.8,69.2,40.25,40.05,-36.1,19.94,7,-18650,26.9,3.7,40,40.5
2020-09-21 09:11:15.5137,172.8,69.2,40.25,40.05,-36.1,19.93,1,719.6,-25.2,24,40,40.5
2020-09-21 09:11:15.7662,172.8,69.2,40.25,40.05,-35.9,19.93,2,719.2,-25,24,40,40.5
2020-09-21 09:11:16.0187,172.8,69.2,40.25,40.05,-35.9,19.93,61,721.7,714.3,0,40,40.5
2020-09-21 09:11:16.2712,172.8,69.2,40.25,40.05,-36,19.93,62,425,425,0,40,40.5
2020-09-21 09:11:16.5237,172.8,69.2,40.25,40.05,-36,19.93,64,27.8,28.2,0,40,40.5
2020-09-21 09:11:16.7763,172.8,69.2,40.25,40.05,-36.1,19.94,3,719.6,-25.2,23,40,40.5
2020-09-21 09:11:17.0288,172.8,69.2,40.25,40.05,-36,19.92,4,719.2,-25,23,40,40.5
2020-09-21 09:11:17.2795,172.8,69.2,40.25,40.05,-35.9,19.93,65,-18600,-18650,0,40,40.5
2020-09-21 09:11:17.5269,172.8,69.2,40.25,40.05,-35.9,19.93,66,4860,4860,0,40,40.5
2020-09-21 09:11:17.7742,172.8,69.2,40.25,40.05,-36,19.93,1,719.5,-25.2,24,40,40.5
2020-09-21 09:11:18.0216,172.8,69.2,40.25,40.05,-36.1,19.92,2,719.1,-24.8,24,40,40.5
2020-09-21 09:11:18.2689,172.8,69.2,40.25,40.05,-35.9,19.93,65,-18590,-18650,0,40,40.5
2020-09-21 09:11:18.5213,172.8,69.2,40.25,40.05,-35.9,19.94,51,3.68,3.66,0,40,40.5
2020-09-21 09:11:18.7739,172.8,69.2,40.25,40.05,-35.9,19.93,63,50,50,0,40,40.5
2020-09-21 09:11:19.0264,172.8,69.2,40.25,40.05,-36,19.93,67,26.9,26.9,0,40,40.5
2020-09-21 09:11:19.2789,172.8,69.2,40.25,40.05,-36.1,19.93,52,3.68,3.66,0,40,40.5
2020-09-21 09:11:19.5314,172.8,69.2,40.25,40.05,-35.9,19.93,6,-18600,26.9,3.7,40,40.5
2020-09-21 09:11:19.7839,172.8,69.1,40.25,39.99,-35.9,19.93,7,-18650,26.9,3.7,40,40.5
2020-09-21 09:11:20.0365,172.8,69.1,40.25,39.99,-33.6,19.93,1,719.5,-25.2,24,40,40.5
2020-09-21 09:11:20.2890,172.8,69.1,40.25,39.99,0.3,19.93,2,719.1,-24.8,24,40,40.5
2020-09-21 09:11:20.5364,172.8,69.1,40.25,39.99,0.3,19.93,61,723.6,716.3,0,40,40.5
2020-09-21 09:11:20.7836,172.8,69.1,40.25,39.99,0.3,19.93,62,425,425,0,40,40.5
2020-09-21 09:11:21.0308,172.8,69.1,40.25,39.99,0.2,19.94,64,13.7,13.9,0,40,40.5
2020-09-21 09:11:21.2781,172.8,69.1,40.25,39.99,0.1,19.95,3,719.5,-25.2,23,40,40.5
2020-09-21 09:11:21.5254,172.8,69.1,40.25,39.99,0.1,19.93,4,719.1,-24.8,23,40,40.5
2020-09-21 09:11:21.7728,172.8,69.1,40.25,39.99,0.1,19.93,65,-780,-830,0,40,40.5
2020-09-21 09:11:22.0201,172.8,69.1,40.25,39.99,0.1,19.93,66,5170,5170,0,40,40.5
2020-09-21 09:11:22.2675,172.8,69.1,40.25,39.99,0,19.92,1,719.5,-25.2,24,40,40.5
2020-09-21 09:11:22.5149,172.8,69.1,40.25,39.99,0.1,19.93,2,719.1,-24.8,24,40,40.5
2020-09-21 09:11:22.7623,172.8,69.1,40.25,39.99,0.1,19.93,65,-820,-870,0,40,40.5
2020-09-21 09:11:23.0097,172.8,69.1,40.25,39.99,0,19.93,51,3.68,3.66,0,40,40.5
2020-09-21 09:11:23.2571,172.8,69.1,40.25,39.99,0.1,19.93,63,50,50,0,40,40.5
2020-09-21 09:11:23.5075,172.8,69.1,40.25,39.99,0,19.94,67,26.9,26.8,0,40,40.5
2020-09-21 09:11:23.7600,172.8,69.1,40.25,39.99,0,19.93,52,3.68,3.66,0,40,40.5
2020-09-21 09:11:24.0125,172.8,69.1,40.25,39.99,0,19.93,6,-820,26.9,3.7,40,40.5
2020-09-21 09:11:24.2650,172.8,69.1,40.25,39.99,0,19.93,7,-880,26.8,3.7,40,40.5
2020-09-21 09:11:24.5175,172.8,69.1,40.25,39.99,0.1,19.93,1,719.5,-25.2,24,40,40.5
2020-09-21 09:11:24.7701,172.8,69.1,40.25,39.99,0,19.93,2,719.1,-24.8,24,40,40.5
2020-09-21 09:11:25.0226,172.8,69.1,40.25,39.99,0,19.93,61,724,716.5,0,40,40.5
2020-09-21 09:11:25.2752,172.8,69.1,40.25,39.99,0,19.93,62,425,425,0,40,40.5
2020-09-21 09:11:25.5277,172.8,69.1,40.25,39.99,0,19.92,64,8,8.1,0,40,40.5
2020-09-21 09:11:25.7803,172.8,69.1,40.25,39.99,0,19.93,3,721.2,0,23,40,40.5
2020-09-21 09:11:26.0328,172.8,69.1,40.25,39.99,0,19.94,4,720.7,0,23,40,40.5
2020-09-21 09:11:26.2854,172.8,69.1,40.25,39.99,0.1,19.91,65,-830,-890,0,40,40.5
2020-09-21 09:11:26.5379,172.8,69.1,40.25,39.99,0,19.93,66,5220,5220,0,40,40.5
2020-09-21 09:11:26.7884,172.8,69.1,40.25,39.99,0,19.94,1,721.2,0,24,40,40.5
2020-09-21 09:11:27.0358,172.8,69.1,40.25,39.99,0.1,19.93,2,720.7,0,24,40,40.5
2020-09-21 09:11:27.2832,172.8,69.1,40.25,39.99,0,19.93,65,-830,-890,0,40,40.5
2020-09-21 09:11:27.5307,172.8,69.1,40.25,39.99,0,19.93,51,3.68,3.67,0,40,40.5
2020-09-21 09:11:27.7781,172.8,69.1,40.25,39.99,0,19.93,63,50,50,0,40,40.5
2020-09-21 09:11:28.0254,172.8,69.1,40.25,39.99,0.1,19.94,67,26.9,26.8,0,40,40.5
2020-09-21 09:11:28.2727,172.8,69.1,40.25,39.99,0,19.93,52,3.69,3.66,0,40,40.5
2020-09-21 09:11:28.5200,172.8,69.1,40.25,39.99,0.1,19.92,6,-830,26.8,3.7,40,40.5
2020-09-21 09:11:28.7691,172.8,69.1,40.25,39.99,0.1,19.93,7,-890,26.7,3.7,40,40.5
2020-09-21 09:11:29.0217,172.8,69.1,40.25,39.99,0,19.93,1,721.2,0,24,40,40.5
2020-09-21 09:11:29.2742,172.8,69.1,40.25,39.99,0,19.93,2,720.7,0,24,40,40.5
2020-09-21 09:11:29.5267,172.8,69.1,40.25,39.99,0.1,19.93,61,724,716.7,0,40,40.5
2020-09-21 09:11:29.7781,172.8,69.1,40.25,39.99,0.1,19.94,62,425,425,0,40,40.5
2020-09-21 09:11:30.0266,172.8,69.1,40.25,39.99,-0.1,19.93,64,8,8.2,0,40,40.5
2020-09-21 09:11:30.2750,172.8,69.1,40.25,39.99,0,19.92,3,721.2,0,23,40,40.5
2020-09-21 09:11:30.5235,172.8,69.1,40.25,39.99,0.1,19.93,4,720.7,0,23,40,40.5
2020-09-21 09:11:30.7720,172.8,69.1,40.25,39.99,-0.1,19.93,65,-830,-890,0,40,40.5
2020-09-21 09:11:31.0193,172.8,69.1,40.25,39.99,0,19.93,66,5240,5240,0,40,40.5
2020-09-21 09:11:31.2667,172.8,69.1,40.25,39.99,0.1,19.94,1,721.2,0,24,40,40.5
2020-09-21 09:11:31.5140,172.8,69.1,40.25,39.99,0.1,19.93,2,720.7,0,24,40,40.5
2020-09-21 09:11:31.7613,172.8,69.1,40.25,39.99,-0.1,19.92,65,-830,-890,0,40,40.5
2020-09-21 09:11:32.0086,172.8,69.1,40.25,39.99,0,19.93,51,3.69,3.67,0,40,40.5
2020-09-21 09:11:32.2559,172.8,69.1,40.25,39.99,0.1,19.94,63,50,50,0,40,40.5
2020-09-21 09:11:32.5032,172.8,69.1,40.25,39.99,0,19.93,67,26.7,26.6,0,40,40.5
2020-09-21 09:11:32.7505,172.8,69.1,40.25,39.99,0,19.93,52,3.69,3.67,0,40,40.5
2020-09-21 09:11:32.9979,172.8,69.1,40.25,39.99,0.1,19.93,6,-830,26.7,3.7,40,40.5
2020-09-21 09:11:33.2451,172.8,69.1,40.25,39.99,-0.1,19.93,7,-900,26.6,3.7,40,40.5
2020-09-21 09:11:33.4924,172.8,69.1,40.25,39.99,-0.1,19.92,1,721.4,0,24,40,40.5
2020-09-21 09:11:33.7397,172.8,69.1,40.25,39.99,0.1,19.93,2,721,0,24,40,40.5
2020-09-21 09:11:33.9874,172.8,69.1,40.25,39.99,0,19.93,61,724.1,716.8,0,40,40.5
2020-09-21 09:11:34.2400,172.8,69.1,40.25,39.99,-0.1,19.93,62,425,425,0,40,40.5
2020-09-21 09:11:34.4926,172.8,69.1,40.25,39.99,0,19.93,64,8,8.2,0,40,40.5
2020-09-21 09:11:34.7451,172.8,69.1,40.25,39.99,0.1,19.93,3,721.4,0,23,40,40.5
2020-09-21 09:11:34.9977,172.8,69.1,40.25,39.99,0,19.93,4,721,0,23,40,40.5
2020-09-21 09:11:35.2502,172.8,69.1,40.25,39.99,0,19.93,65,-830,-900,0,40,40.5
2020-09-21 09:11:35.5027,172.8,69.1,40.25,39.99,0.1,19.93,66,5250,5250,0,40,40.5
2020-09-21 09:11:35.7552,172.8,69.1,40.25,39.99,0,19.92,1,721.4,0,24,40,40.5
2020-09-21 09:11:36.0078,172.8,69.1,40.25,39.99,-0.1,19.93,2,721,0,24,40,40.5
2020-09-21 09:11:36.2589,172.8,69.1,40.25,39.99,0.1,19.93,65,-830,-900,0,40,40.5
2020-09-21 09:11:36.5098,172.8,69.1,40.25,39.99,0,19.93,51,3.69,3.67,0,40,40.5
2020-09-21 09:11:36.7607,172.8,69.1,40.25,39.99,-0.1,19.93,63,50,50,0,40,40.5
2020-09-21 09:11:37.0116,172.8,69.1,40.25,39.99,0.1,19.93,67,26.6,26.5,0,40,40.5
2020-09-21 09:11:37.2631,172.8,69.1,40.25,39.99,0.1,19.92,52,3.69,3.67,0,40,40.5
2020-09-21 09:11:37.5156,172.8,69.1,40.25,39.99,0,19.93,6,-840,26.6,3.7,40,40.5
2020-09-21 09:11:37.7682,172.8,69.1,40.25,39.99,0,19.93,7,-900,26.5,3.7,40,40.5
2020-09-21 09:11:38.0207,172.8,69.1,40.25,39.99,0,19.93,1,721.4,0,24,40,40.5
2020-09-21 09:11:38.2712,172.8,69.1,40.25,39.99,0,19.93,2,721,0,24,40,40.5
2020-09-21 09:11:38.5184,172.8,69.1,40.25,39.99,0,19.93,61,724.2,716.9,0,40,40.5
2020-09-21 09:11:38.7657,172.8,69.1,40.25,39.99,0.1,19.93,62,425,425,0,40,40.5
2020-09-21 09:11:39.0129,172.8,69.1,40.25,39.99,0.1,19.93,64,8,8.2,0,40,40.5
2020-09-21 09:11:39.2601,172.8,69.1,40.25,39.99,0,19.93,3,721.4,0,23,40,40.5
2020-09-21 09:11:39.5125,172.8,69.1,40.25,39.99,0,19.93,4,721,0,23,40,40.5
2020-09-21 09:11:39.7650,172.8,69.1,40.25,39.99,0,19.93,65,-830,-890,0,40,40.5
2020-09-21 09:11:40.0175,172.8,69.1,40.25,39.99,0,19.94,66,5240,5240,0,40,40.5
2020-09-21 09:11:40.2700,172.8,69.1,40.25,39.99,0,19.93,1,721.6,0,24,40,40.5
2020-09-21 09:11:40.5225,172.8,69.1,40.25,39.99,0,19.93,2,721.1,0,24,40,40.5
2020-09-21 09:11:40.7751,172.8,69.1,40.25,39.99,0,19.93,65,-830,-880,0,40,40.5
2020-09-21 09:11:41.0276,172.8,69.1,40.25,39.99,0,19.94,51,3.69,3.67,0,40,40.5
2020-09-21 09:11:41.2801,172.8,69.1,40.25,39.99,0.1,19.93,63,50,50,0,40,40.5
2020-09-21 09:11:41.5326,172.8,69.1,40.25,39.99,0,19.93,67,26.5,26.4,0,40,40.5
2020-09-21 09:11:41.7852,172.8,69.1,40.25,39.99,0.1,19.93,52,3.69,3.67,0,40,40.5
2020-09-21 09:11:42.0377,172.8,69.1,40.25,39.99,0,19.93,6,-820,26.5,3.7,40,40.5
2020-09-21 09:11:42.2902,172.8,69.1,40.25,39.99,0,19.92,7,-890,26.4,3.7,40,40.5
2020-09-21 09:11:42.5379,172.8,69.1,40.25,39.99,0.1,19.93,1,721.6,0,24,40,40.5
2020-09-21 09:11:42.7853,172.8,69.1,40.25,39.99,0,19.92,2,721.1,0,24,40,40.5
2020-09-21 09:11:43.0328,172.8,69.1,40.25,39.99,0,19.93,61,724.3,717,0,40,40.5
2020-09-21 09:11:43.2802,172.8,69.1,40.25,39.99,0,19.93,62,425,425,0,40,40.5
2020-09-21 09:11:43.5276,172.8,69.1,40.25,39.99,0.1,19.93,64,8,8.2,0,40,40.5
2020-09-21 09:11:43.7748,172.8,69.1,40.25,39.99,0,19.93,3,721.6,0,23,40,40.5
2020-09-21 09:11:44.0221,172.8,69.1,40.25,39.99,0,19.93,4,721.1,0,23,40,40.5
2020-09-21 09:11:44.2693,172.8,69.1,40.25,39.99,0.1,19.93,65,-830,-890,0,40,40.5
2020-09-21 09:11:44.5175,172.8,69.1,40.25,39.99,0,19.93,66,5240,5240,0,40,40.5
2020-09-21 09:11:44.7700,172.8,69.1,40.25,39.99,0,19.93,1,721.6,0,24,40,40.5
2020-09-21 09:11:45.0226,172.8,69.1,40.25,39.99,0,19.93,2,721.1,0,24,40,40.5
2020-09-21 09:11:45.2751,172.8,69.1,40.25,39.99,0,19.93,65,-830,-890,0,40,40.5
2020-09-21 09:11:45.5275,172.8,69.1,40.25,39.99,0,19.91,51,3.69,3.67,0,40,40.5
2020-09-21 09:11:45.7794,172.8,69.1,40.25,39.99,0,19.93,63,50,50,0,40,40.5
