Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 09:11:46.0312,172.8,69.1,40.25,39.99,0,19.93,67,26.4,26.3,0,40,40.5
2020-09-21 09:11:46.2831,172.8,69.1,40.25,39.99,0,19.93,52,3.69,3.67,0,40,40.5
2020-09-21 09:11:46.5351,172.8,69.1,40.25,39.99,0,19.93,6,-830,26.4,3.7,40,40.5
2020-09-21 09:11:46.7876,172.8,69.1,40.25,39.99,0.1,19.93,7,-890,26.3,3.7,40,40.5
2020-09-21 09:11:47.0402,172.8,69.1,40.25,39.99,0,19.93,1,721.7,0,24,40,40.5
2020-09-21 09:11:47.2927,172.8,69.1,40.25,39.99,0,19.93,2,721.2,0,24,40,40.5
2020-09-21 09:11:47.5443,172.8,69.1,40.25,39.99,0.1,19.93,61,724.5,716.9,0,40,40.5
2020-09-21 09:11:47.7915,172.8,69.1,40.25,39.99,0,19.92,62,425,425,0,40,40.5
2020-09-21 09:11:48.0388,172.8,69.1,40.25,39.99,-0.1,19.93,64,8,8.2,0,40,40.5
2020-09-21 09:11:48.2861,172.8,69.1,40.25,39.99,0.1,19.93,3,721.7,0,23,40,40.5
2020-09-21 09:11:48.5334,172.8,69.1,40.25,39.99,0.1,19.93,4,721.2,0,23,40,40.5
2020-09-21 09:11:48.7807,172.8,69.1,40.25,39.99,0,19.93,65,-830,-890,0,40,40.5
2020-09-21 09:11:49.0280,172.8,69.1,40.25,39.99,0.1,19.93,66,5230,5230,0,40,40.5
2020-09-21 09:11:49.2753,172.8,69.1,40.25,39.99,0.1,19.93,1,721.7,0,24,40,40.5
2020-09-21 09:11:49.5226,172.8,69.1,40.25,39.99,0,19.93,2,721.2,0,24,40,40.5
2020-09-21 09:11:49.7739,172.8,69.1,40.25,39.99,0,19.93,65,-830,-900,0,40,40.5
2020-09-21 09:11:50.0264,172.8,69.1,40.25,39.99,0.1,19.93,51,3.69,3.67,0,40,40.5
2020-09-21 09:11:50.2789,172.8,69.1,40.25,39.99,0,19.92,63,50,50,0,40,40.5
2020-09-21 09:11:50.5314,172.8,69.1,40.25,39.99,-0.1,19.92,67,26.3,26.2,0,40,40.5
2020-09-21 09:11:50.7802,172.8,69.1,40.25,39.99,0.1,19.93,52,3.69,3.67,0,40,40.5
2020-09-21 09:11:51.0276,172.8,69.1,40.25,39.99,0.1,19.93,6,-820,26.3,3.7,40,40.5
2020-09-21 09:11:51.2750,172.8,69.1,40.25,39.99,-0.1,20.04,7,-890,26.2,3.7,40,40.5
2020-09-21 09:11:51.5224,172.8,69.1,40.25,39.99,0,19.93,1,721.7,0,24,40,40.5
2020-09-21 09:11:51.7717,172.8,69.1,40.25,39.99,0.1,19.93,2,721.2,0,24,40,40.5
2020-09-21 09:11:52.0243,172.8,69.1,40.25,39.99,-0.1,19.92,61,724.5,717.1,0,40,40.5
2020-09-21 09:11:52.2768,172.8,69.1,40.25,39.99,0,19.93,62,425,425,0,40,40.5
2020-09-21 09:11:52.5293,172.8,69.1,40.25,39.99,0.1,19.92,64,8,8.2,0,40,40.5
2020-09-21 09:11:52.7818,172.8,69.1,40.25,39.99,0,19.93,3,721.7,0,23,40,40.5
2020-09-21 09:11:53.0340,172.8,69.1,40.25,39.99,-0.1,19.93,4,721.2,0,23,40,40.5
2020-09-21 09:11:53.2861,172.8,69.1,40.25,39.99,0.1,19.93,65,-830,-890,0,40,40.5
2020-09-21 09:11:53.5383,172.8,69.1,40.25,39.99,0,19.93,66,5240,5240,0,40,40.5
2020-09-21 09:11:53.7904,172.8,69.1,40.25,39.99,-0.1,19.93,1,721.7,0,24,40,40.5
2020-09-21 09:11:54.0379,172.8,69.1,40.25,39.99,0,19.93,2,721.5,0,24,40,40.5
2020-09-21 09:11:54.2853,172.8,69.1,40.25,39.99,0.1,19.93,65,-830,-890,0,40,40.5
2020-09-21 09:11:54.5327,172.8,69.1,40.25,39.99,0,19.93,51,3.69,3.67,0,40,40.5
2020-09-21 09:11:54.7801,172.8,69.1,40.25,39.99,-0.1,19.93,63,50,50,0,40,40.5
2020-09-21 09:11:55.0275,172.8,69.1,40.25,39.99,0.1,19.94,67,26.2,26.2,0,40,40.5
2020-09-21 09:11:55.2750,172.8,69.1,40.25,39.99,0,19.92,52,3.69,3.67,0,40,40.5
2020-09-21 09:11:55.5224,172.8,69.1,40.25,39.99,0,19.95,6,-830,26.2,3.7,40,40.5
2020-09-21 09:11:55.7699,172.8,69.1,40.25,39.99,0.1,20.16,7,-890,26.2,3.7,40,40.5
2020-09-21 09:11:56.0172,172.8,69.1,40.25,39.99,0,19.93,1,721.8,0,24,40,40.5
2020-09-21 09:11:56.2646,172.8,69.1,40.25,39.99,0,19.93,2,721.5,0,24,40,40.5
2020-09-21 09:11:56.5119,172.8,69.1,40.25,39.99,0,19.93,61,724.6,717.2,0,40,40.5
2020-09-21 09:11:56.7592,172.8,69.1,40.25,39.99,0.1,19.93,62,425,425,0,40,40.5
2020-09-21 09:11:57.0094,172.8,69.1,40.25,39.99,0,19.93,64,8,8.2,0,40,40.5
2020-09-21 09:11:57.2619,172.8,69.1,40.25,39.99,0,19.93,3,721.8,0,23,40,40.5
2020-09-21 09:11:57.5145,172.8,69.1,40.25,39.99,0.1,19.93,4,721.5,0,23,40,40.5
2020-09-21 09:11:57.7671,172.8,69.1,40.25,39.99,0,19.93,65,-840,-890,0,40,40.5
2020-09-21 09:11:58.0196,172.8,69.1,40.25,39.99,0,19.93,66,5230,5230,0,40,40.5
2020-09-21 09:11:58.2721,172.8,69.1,40.25,39.99,0.1,19.94,1,721.8,0,24,40,40.5
2020-09-21 09:11:58.5246,172.8,69.1,40.25,39.99,0,19.93,2,721.5,0,24,40,40.5
2020-09-21 09:11:58.7771,172.8,69.1,40.25,39.99,0,19.94,65,-830,-890,0,40,40.5
2020-09-21 09:11:59.0269,172.8,69.1,40.25,39.99,0,19.93,51,3.69,3.67,0,40,40.5
2020-09-21 09:11:59.2742,172.8,69.1,40.25,39.99,0.1,19.93,63,50,50,0,40,40.5
2020-09-21 09:11:59.5216,172.8,69.1,40.25,39.99,0,19.93,67,26.1,26.1,0,40,40.5
2020-09-21 09:11:59.7689,172.8,69.1,40.25,39.99,0,19.93,52,3.69,3.67,0,40,40.5
2020-09-21 09:12:00.0162,172.8,69.1,40.25,39.99,0,19.93,6,-830,26.1,3.7,40,40.5
2020-09-21 09:12:00.2635,172.8,69.1,40.25,39.99,0,19.93,7,-890,26.1,3.7,40,40.5
2020-09-21 09:12:00.5108,172.8,69.1,40.25,39.99,0,19.93,1,721.8,0,24,40,40.5
2020-09-21 09:12:00.7581,172.8,69.1,40.25,39.99,0,19.93,2,721.5,0,24,40,40.5
2020-09-21 09:12:01.0053,172.8,69.1,40.25,39.99,0,19.93,61,724.6,717.2,0,40,40.5
2020-09-21 09:12:01.2567,172.8,69.1,40.25,39.99,0,19.92,62,425,425,0,40,40.5
2020-09-21 09:12:01.5093,172.8,69.1,40.25,39.99,0.1,19.93,64,8,8.2,0,40,40.5
2020-09-21 09:12:01.7618,172.8,69.1,40.25,39.99,0,19.92,3,722,0,23,40,40.5
2020-09-21 09:12:02.0144,172.8,69.1,40.25,39.99,0,19.93,4,721.5,0,23,40,40.5
2020-09-21 09:12:02.2669,172.8,69.1,40.25,39.99,0,19.93,65,-830,-890,0,40,40.5
2020-09-21 09:12:02.5193,172.8,69.1,40.25,39.99,0,19.93,66,5230,5230,0,40,40.5
2020-09-21 09:12:02.7718,172.8,69.1,40.25,39.99,0,19.93,1,722,0,24,40,40.5
2020-09-21 09:12:03.0243,172.8,69.1,40.25,39.99,0,19.92,2,721.5,0,24,40,40.5
2020-09-21 09:12:03.2728,172.8,69.1,40.25,39.99,0,19.93,65,-830,-900,0,40,40.5
2020-09-21 09:12:03.5201,172.8,69.1,40.25,39.99,0,19.93,51,3.69,3.67,0,40,40.5
2020-09-21 09:12:03.7675,172.8,69.1,40.25,39.99,0,19.93,63,50,50,0,40,40.5
2020-09-21 09:12:04.0148,172.8,69.1,40.25,39.99,0.1,19.93,67,26,26,0,40,40.5
2020-09-21 09:12:04.2642,172.8,69.1,40.25,39.99,0,19.93,52,3.69,3.67,0,40,40.5
2020-09-21 09:12:04.5167,172.8,69.1,40.25,39.99,0,19.93,6,-830,26,3.7,40,40.5
2020-09-21 09:12:04.7692,172.8,69.1,40.25,39.99,0.1,19.93,7,-890,26,3.7,40,40.5
2020-09-21 09:12:05.0218,172.8,69.1,40.25,39.99,0,19.93,1,722,0,24,40,40.5
2020-09-21 09:12:05.2743,172.8,69.1,40.25,39.99,0,19.93,2,721.5,0,24,40,40.5
2020-09-21 09:12:05.5224,172.8,69.1,40.25,39.99,0,19.93,61,724.6,717.2,0,40,40.5
2020-09-21 09:12:05.7704,172.8,69.1,40.25,39.99,0,19.93,62,425,425,0,40,40.5
2020-09-21 09:12:06.0185,172.8,69.1,40.25,39.99,0,19.93,64,8,8.2,0,40,40.5
2020-09-21 09:12:06.2665,172.8,69.1,40.25,39.99,0.1,19.93,3,722,0,23,40,40.5
2020-09-21 09:12:06.5161,172.8,69.1,40.25,39.99,0,19.93,4,721.5,0,23,40,40.5
2020-09-21 09:12:06.7657,172.8,69.1,40.25,39.99,0,19.93,65,-830,-890,0,40,40.5
2020-09-21 09:12:07.0153,172.8,69.1,40.25,39.99,0,19.93,66,5220,5220,0,40,40.5
2020-09-21 09:12:07.2649,172.8,69.1,40.25,39.99,0,19.93,1,722,0,24,40,40.5
2020-09-21 09:12:07.5162,172.8,69.1,40.25,39.99,-0.1,19.93,2,721.5,0,24,40,40.5
2020-09-21 09:12:07.7688,172.8,69.1,40.25,39.99,0,19.92,65,-830,-880,0,40,40.5
2020-09-21 09:12:08.0213,172.8,69.1,40.25,39.99,0.1,19.93,51,3.69,3.67,0,40,40.5
2020-09-21 09:12:08.2739,172.8,69.1,40.25,39.99,0,19.93,63,50,50,0,40,40.5
2020-09-21 09:12:08.5234,172.8,69.1,40.25,39.99,-0.1,19.93,67,26,26,0,40,40.5
2020-09-21 09:12:08.7707,172.8,69.1,40.25,39.99,0.1,19.92,52,3.69,3.67,0,40,40.5
2020-09-21 09:12:09.0181,172.8,69.1,40.25,39.99,0.1,19.93,6,-830,26,3.7,40,40.5
2020-09-21 09:12:09.2654,172.8,69.1,40.25,39.99,-0.1,19.93,7,-900,25.9,3.7,40,40.5
2020-09-21 09:12:09.5128,172.8,69.1,40.25,39.99,0.1,19.93,1,722,0,24,40,40.5
2020-09-21 09:12:09.7600,172.8,69.1,40.25,39.99,0.1,19.93,2,721.5,0,24,40,40.5
2020-09-21 09:12:10.0072,172.8,69.1,40.25,39.99,0,19.93,61,724.7,717.3,0,40,40.5
2020-09-21 09:12:10.2545,172.8,69.1,40.25,39.99,0.1,19.93,62,425,425,0,40,40.5
2020-09-21 09:12:10.5017,172.8,69.1,40.25,39.99,0.1,19.93,64,8,8.2,0,40,40.5
2020-09-21 09:12:10.7530,172.8,69.1,40.25,39.99,0,19.93,3,722,0,23,40,40.5
2020-09-21 09:12:11.0055,172.8,69.1,40.25,39.99,0,19.93,4,721.5,0,23,40,40.5
2020-09-21 09:12:11.2579,172.8,69.1,40.25,39.99,0.1,19.93,65,-820,-880,0,40,40.5
2020-09-21 09:12:11.5103,172.8,69.1,40.25,39.99,0.1,19.92,66,5220,5220,0,40,40.5
2020-09-21 09:12:11.7590,172.8,69.1,40.25,39.99,0,19.93,1,722,0,24,40,40.5
2020-09-21 09:12:12.0063,172.8,69.1,40.25,39.99,0.1,19.93,2,721.5,0,24,40,40.5
2020-09-21 09:12:12.2537,172.8,69.1,40.25,39.99,0.1,19.92,65,-820,-890,0,40,40.5
2020-09-21 09:12:12.5011,172.8,69.1,40.25,39.99,-0.1,19.93,51,3.69,3.67,0,40,40.5
2020-09-21 09:12:12.7524,172.8,69.1,40.25,39.99,0,19.93,63,50,50,0,40,40.5
2020-09-21 09:12:13.0048,172.8,69.1,40.25,39.99,0.1,19.93,67,25.9,25.9,0,40,40.5
2020-09-21 09:12:13.2572,172.8,69.1,40.25,39.99,-0.1,19.94,52,3.69,3.67,0,40,40.5
2020-09-21 09:12:13.5097,172.8,69.1,40.25,39.99,0,19.93,6,-830,25.9,3.7,40,40.5
2020-09-21 09:12:13.7621,172.8,69.1,40.25,39.99,0.1,19.92,7,-880,25.9,3.7,40,40.5
2020-09-21 09:12:14.0147,172.8,69.1,40.25,39.99,0,19.93,1,722,0,24,40,40.5
2020-09-21 09:12:14.2672,172.8,69.1,40.25,39.99,-0.1,19.93,2,721.5,0,24,40,40.5
2020-09-21 09:12:14.5198,172.8,69.1,40.25,39.99,0,19.93,61,724.5,717.2,0,40,40.5
2020-09-21 09:12:14.7723,172.8,69.1,40.25,39.99,0,19.93,62,425,425,0,40,40.5
2020-09-21 09:12:15.0248,172.8,69.1,40.25,39.99,-0.1,19.93,64,8,8.2,0,40,40.5
2020-09-21 09:12:15.2773,172.8,69.1,40.25,39.99,0,19.93,3,722,0,23,40,40.5
2020-09-21 09:12:15.5298,172.8,69.1,40.25,39.99,0.1,19.93,4,721.5,0,23,40,40.5
2020-09-21 09:12:15.7824,172.8,69.1,40.25,39.99,0,19.93,65,-830,-890,0,40,40.5
2020-09-21 09:12:16.0297,172.8,69.1,40.25,39.99,-0.1,19.93,66,5220,5220,0,40,40.5
2020-09-21 09:12:16.2770,172.8,69.1,40.25,39.99,0.1,19.93,1,722.1,0,24,40,40.5
2020-09-21 09:12:16.5244,172.8,69.1,40.25,39.99,0,19.94,2,721.6,0,24,40,40.5
2020-09-21 09:12:16.7719,172.8,69.1,40.25,39.99,0,19.93,65,-830,-890,0,40,40.5
2020-09-21 09:12:17.0244,172.8,69.1,40.25,39.99,0.1,19.93,51,3.69,3.67,0,40,40.5
2020-09-21 09:12:17.2770,172.8,69.1,40.25,39.99,0,19.93,63,50,50,0,40,40.5
2020-09-21 09:12:17.5295,172.8,69.1,40.25,39.99,0,19.94,67,25.8,25.8,0,40,40.5
2020-09-21 09:12:17.7820,172.8,69.1,40.25,39.99,0.1,19.93,52,3.69,3.67,0,40,40.5
2020-09-21 09:12:18.0336,172.8,69.1,40.25,39.99,0.1,19.92,6,-830,25.8,3.7,40,40.5
2020-09-21 09:12:18.2852,172.8,69.1,40.25,39.99,0,19.93,7,-890,25.8,3.7,40,40.5
2020-09-21 09:12:18.5368,172.8,69.1,40.25,39.99,0,19.93,1,722.1,0,24,40,40.5
2020-09-21 09:12:18.7884,172.8,69.1,40.25,39.99,0,19.93,2,721.6,0,24,40,40.5
2020-09-21 09:12:19.0392,172.8,69.1,40.25,39.99,0,19.93,61,724.7,717.3,0,40,40.5
2020-09-21 09:12:19.2893,172.8,69.1,40.25,39.99,0,19.93,62,425,425,0,40,40.5
2020-09-21 09:12:19.5394,172.8,69.1,40.25,39.99,0.1,19.93,64,8,8.2,0,40,40.5
2020-09-21 09:12:19.7895,172.8,69.1,40.25,39.99,0,19.92,3,722.1,0,23,40,40.5
2020-09-21 09:12:20.0388,172.8,69.1,40.25,39.99,0,19.92,4,721.6,0,23,40,40.5
2020-09-21 09:12:20.2875,172.8,69.1,40.25,39.99,0,19.93,65,-830,-890,0,40,40.5
2020-09-21 09:12:20.5363,172.8,69.1,40.25,39.99,0,19.93,66,5230,5230,0,40,40.5
2020-09-21 09:12:20.7850,172.8,69.1,40.25,39.99,0,19.93,1,722.1,0,24,40,40.5
2020-09-21 09:12:21.0335,172.8,69.1,40.25,39.99,0,19.93,2,721.6,0,24,40,40.5
2020-09-21 09:12:21.2809,172.8,69.1,40.25,39.99,0,19.93,65,-830,-900,0,40,40.5
2020-09-21 09:12:21.5284,172.8,69.1,40.25,39.99,0,19.93,51,3.69,3.67,0,40,40.5
2020-09-21 09:12:21.7758,172.8,69.1,40.25,39.99,0,19.93,63,50,50,0,40,40.5
2020-09-21 09:12:22.0240,172.8,69.1,40.25,39.99,0,19.93,67,25.8,25.8,0,40,40.5
2020-09-21 09:12:22.2766,172.8,69.1,40.25,39.99,0,19.93,52,3.69,3.67,0,40,40.5
2020-09-21 09:12:22.5291,172.8,69.1,40.25,39.99,0,19.93,6,-830,25.8,3.7,40,40.5
2020-09-21 09:12:22.7816,172.8,69.1,40.25,39.99,0,19.93,7,-890,25.8,3.7,40,40.5
2020-09-21 09:12:23.0335,172.8,69.1,40.25,39.99,0,19.93,1,722.1,0,24,40,40.5
2020-09-21 09:12:23.2809,172.8,69.1,40.25,39.99,0,19.93,2,721.6,0,24,40,40.5
2020-09-21 09:12:23.5283,172.8,69.1,40.25,39.99,0.1,19.94,61,724.6,717.4,0,40,40.5
2020-09-21 09:12:23.7757,172.8,69.1,40.25,39.99,0,19.93,62,425,425,0,40,40.5
2020-09-21 09:12:24.0230,172.8,69.1,40.25,39.99,0,19.94,64,8,8.2,0,40,40.5
2020-09-21 09:12:24.2702,172.8,69.1,40.25,39.99,0.1,19.93,3,722.1,0,23,40,40.5
2020-09-21 09:12:24.5174,172.8,69.1,40.25,39.99,0,19.93,4,721.6,0,23,40,40.5
2020-09-21 09:12:24.7646,172.8,69.1,40.25,39.99,0,19.93,65,-830,-890,0,40,40.5
2020-09-21 09:12:25.0118,172.8,69.1,40.25,39.99,0,19.92,66,5220,5220,0,40,40.5
2020-09-21 09:12:25.2589,172.8,69.1,40.25,39.99,0,19.93,1,722.1,0,24,40,40.5
2020-09-21 09:12:25.5061,172.8,69.1,40.25,39.99,0,19.93,2,721.6,0,24,40,40.5
2020-09-21 09:12:25.7532,172.8,69.1,40.25,39.99,0,19.93,65,-830,-880,0,40,40.5
2020-09-21 09:12:26.0004,172.8,69.1,40.25,39.99,0.1,19.93,51,3.69,3.67,0,40,40.5
2020-09-21 09:12:26.2476,172.8,69.1,40.25,39.99,0,19.92,63,50,50,0,40,40.5
2020-09-21 09:12:26.4948,172.8,69.1,40.25,39.99,0,19.93,67,25.7,25.7,0,40,40.5
2020-09-21 09:12:26.7420,172.8,69.1,40.25,39.99,0.1,19.93,52,3.69,3.67,0,40,40.5
2020-09-21 09:12:26.9892,172.8,69.1,40.25,39.99,0,19.93,6,-830,25.7,3.7,40,40.5
2020-09-21 09:12:27.2364,172.8,69.1,40.25,39.99,0,19.93,7,-890,25.7,3.7,40,40.5
2020-09-21 09:12:27.4837,172.8,69.1,40.25,39.99,0,19.93,1,722.1,0,24,40,40.5
2020-09-21 09:12:27.7309,172.8,69.1,40.25,39.99,0.1,19.93,2,721.6,0,24,40,40.5
2020-09-21 09:12:27.9781,172.8,69.1,40.25,39.99,-0.1,19.93,61,724.8,717.5,0,40,40.5
2020-09-21 09:12:28.2252,172.8,69.1,40.25,39.99,0,19.93,62,425,425,0,40,40.5
2020-09-21 09:12:28.4723,172.8,69.1,40.25,39.99,0.1,19.93,64,8,8.2,0,40,40.5
2020-09-21 09:12:28.7194,172.8,69.1,40.25,39.99,0,19.93,3,722.1,0,23,40,40.5
2020-09-21 09:12:28.9664,172.8,69.1,40.25,39.99,0,19.93,4,721.6,0,23,40,40.5
2020-09-21 09:12:29.2135,172.8,69.1,40.25,39.99,0.1,19.93,65,-820,-880,0,40,40.5
2020-09-21 09:12:29.4658,172.8,69.1,40.25,39.99,0,19.93,66,5220,5220,0,40,40.5
2020-09-21 09:12:29.7182,172.8,69.1,40.25,39.99,-0.1,19.93,1,722.1,0,24,40,40.5
2020-09-21 09:12:29.9706,172.8,69.1,40.25,39.99,0.1,19.92,2,721.6,0,24,40,40.5
2020-09-21 09:12:30.2230,172.8,69.1,40.25,39.99,0.1,19.93,65,-830,-890,0,40,40.5
2020-09-21 09:12:30.4753,172.8,69.1,40.25,39.99,-0.1,19.93,51,3.69,3.67,0,40,40.5
2020-09-21 09:12:30.7277,172.8,69.1,40.25,39.99,0.1,19.93,63,50,50,0,40,40.5
2020-09-21 09:12:30.9801,172.8,69.1,40.25,39.99,0.1,19.93,67,25.7,25.7,0,40,40.5
2020-09-21 09:12:31.2324,172.8,69.1,40.25,39.99,0,19.93,52,3.69,3.67,0,40,40.5
2020-09-21 09:12:31.4845,172.8,69.1,40.25,39.99,0,19.93,6,-830,25.7,3.7,40,40.5
2020-09-21 09:12:31.7365,172.8,69.1,40.25,39.99,0.1,19.93,7,-890,25.7,3.7,40,40.5
2020-09-21 09:12:31.9886,172.8,69.1,40.25,39.99,0.1,19.93,1,722.1,0,24,40,40.5
2020-09-21 09:12:32.2406,172.8,69.1,40.25,39.99,-0.1,19.93,2,721.7,0,24,40,40.5
2020-09-21 09:12:32.4897,172.8,69.1,40.25,39.99,0.1,19.93,61,724.7,717.2,0,40,40.5
2020-09-21 09:12:32.7370,172.8,69.1,40.25,39.99,0.1,19.94,62,425,425,0,40,40.5
2020-09-21 09:12:32.9842,172.8,69.1,40.25,39.99,-0.1,19.93,64,8,8.2,0,40,40.5
2020-09-21 09:12:33.2314,172.8,69.1,40.25,39.99,0,19.93,3,722.1,0,23,40,40.5
2020-09-21 09:12:33.4797,172.8,69.1,40.25,39.99,0.1,19.93,4,721.7,0,23,40,40.5
2020-09-21 09:12:33.7321,172.8,69.1,40.25,39.99,0,19.93,65,-840,-890,0,40,40.5
2020-09-21 09:12:33.9844,172.8,69.1,40.25,39.99,0,19.93,66,5220,5220,0,40,40.5
2020-09-21 09:12:34.2368,172.8,69.1,40.25,39.99,0.1,19.93,1,722.1,0,24,40,40.5
2020-09-21 09:12:34.4888,172.8,69.1,40.25,39.99,0,19.93,2,721.7,0,24,40,40.5
2020-09-21 09:12:34.7388,172.8,69.1,40.25,39.99,0,19.93,65,-830,-900,0,40,40.5
2020-09-21 09:12:34.9888,172.8,69.1,40.25,39.99,0,19.93,51,3.69,3.67,0,40,40.5
2020-09-21 09:12:35.2388,172.8,69.1,40.25,39.99,0,19.93,63,50,50,0,40,40.5
2020-09-21 09:12:35.4893,172.8,69.1,40.25,39.99,0,19.94,67,25.6,25.6,0,40,40.5
2020-09-21 09:12:35.7419,172.8,69.1,40.25,39.99,0,19.93,52,3.69,3.67,0,40,40.5
2020-09-21 09:12:35.9944,172.8,69.1,40.25,39.99,0,19.93,6,-830,25.6,3.7,40,40.5
2020-09-21 09:12:36.2469,172.8,69.1,40.25,39.99,0,19.93,7,-890,25.6,3.7,40,40.5
2020-09-21 09:12:36.4994,172.8,69.1,40.25,39.99,0,19.93,1,722.1,0,24,40,40.5
2020-09-21 09:12:36.7518,172.8,69.1,40.25,39.99,0,19.93,2,721.7,0,24,40,40.5
2020-09-21 09:12:37.0043,172.8,69.1,40.25,39.99,0,19.93,61,724.9,717.4,0,40,40.5
2020-09-21 09:12:37.2567,172.8,69.1,40.25,39.99,0,19.94,62,425,425,0,40,40.5
2020-09-21 09:12:37.5090,172.8,69.1,40.25,39.99,0,19.93,64,8,8.2,0,40,40.5
2020-09-21 09:12:37.7561,172.8,69.1,40.25,39.99,0,19.92,3,722.2,0,23,40,40.5
2020-09-21 09:12:38.0033,172.8,69.1,40.25,39.99,0,19.93,4,721.7,0,23,40,40.5
2020-09-21 09:12:38.2505,172.8,69.1,40.25,39.99,0,19.92,65,-830,-890,0,40,40.5
2020-09-21 09:12:38.4977,172.8,69.1,40.25,39.99,0,19.94,66,5220,5220,0,40,40.5
2020-09-21 09:12:38.7469,172.8,68.9,40.25,39.87,0,19.93,1,722.2,0,24,40,40.5
2020-09-21 09:12:38.9994,172.8,68.9,40.25,39.87,0,19.93,2,721.7,0,24,40,40.5
2020-09-21 09:12:39.2519,172.8,68.9,40.25,39.87,0,19.93,65,-830,-890,0,40,40.5
2020-09-21 09:12:39.5043,172.8,68.9,40.25,39.87,0,19.93,51,3.69,3.67,0,40,40.5
2020-09-21 09:12:39.7568,172.8,68.9,40.25,39.87,0.1,19.93,63,50,50,0,40,40.5
2020-09-21 09:12:40.0043,172.8,68.9,40.25,39.87,0,19.93,67,25.6,25.6,0,40,40.5
2020-09-21 09:12:40.2518,172.8,68.9,40.25,39.87,0,19.93,52,3.69,3.67,0,40,40.5
2020-09-21 09:12:40.4992,172.8,68.9,40.25,39.87,0.1,19.93,6,-830,25.5,3.7,40,40.5
2020-09-21 09:12:40.7466,172.8,68.9,40.25,39.87,0,19.92,7,-890,25.6,3.7,40,40.5
2020-09-21 09:12:40.9971,172.8,68.9,40.25,39.87,0,19.93,1,722.2,0,24,40,40.5
2020-09-21 09:12:41.2496,172.8,68.9,40.25,39.87,0,19.93,2,721.7,0,24,40,40.5
2020-09-21 09:12:41.5021,172.8,68.9,40.25,39.87,0.1,19.93,61,724.8,717.5,0,40,40.5
2020-09-21 09:12:41.7547,172.8,68.9,40.25,39.87,0,19.93,62,425,425,0,40,40.5
2020-09-21 09:12:42.0072,172.8,68.9,40.25,39.87,0,19.93,64,8,8.2,0,40,40.5
2020-09-21 09:12:42.2596,172.8,68.9,40.25,39.87,0.1,19.93,3,722.2,0,23,40,40.5
2020-09-21 09:12:42.5120,172.8,68.9,40.25,39.87,0,19.94,4,721.7,0,23,40,40.5
2020-09-21 09:12:42.7645,172.8,68.9,40.25,39.87,0,19.93,65,-830,-890,0,40,40.5
2020-09-21 09:12:43.0140,172.8,68.9,40.25,39.87,0.1,19.93,66,5230,5230,0,40,40.5
2020-09-21 09:12:43.2613,172.8,68.9,40.25,39.87,0.1,19.93,1,722.2,0,24,40,40.5
2020-09-21 09:12:43.5087,172.8,68.9,40.25,39.87,0,19.92,2,721.7,0,24,40,40.5
2020-09-21 09:12:43.7561,172.8,68.9,40.25,39.87,0.1,19.93,65,-830,-890,0,40,40.5
2020-09-21 09:12:44.0034,172.8,68.9,40.25,39.87,0.1,19.93,51,3.69,3.67,0,40,40.5
2020-09-21 09:12:44.2507,172.8,68.9,40.25,39.87,0,19.93,63,50,50,0,40,40.5
2020-09-21 09:12:44.4980,172.8,68.9,40.25,39.87,0,19.93,67,25.5,25.5,0,40,40.5
2020-09-21 09:12:44.7454,172.8,68.9,40.25,39.87,0.1,19.93,52,3.69,3.67,0,40,40.5
2020-09-21 09:12:44.9936,172.8,68.9,40.25,39.87,0,19.93,6,-830,25.5,3.7,40,40.5
2020-09-21 09:12:45.2461,172.8,68.9,40.25,39.87,0,19.94,7,-890,25.5,3.7,40,40.5
2020-09-21 09:12:45.4985,172.8,68.9,40.25,39.87,0.1,19.93,1,722.2,0,24,40,40.5
2020-09-21 09:12:45.7510,172.8,68.9,40.25,39.87,0.1,19.93,2,721.8,0,24,40,40.5
2020-09-21 09:12:46.0034,172.8,68.9,40.25,39.87,-0.1,19.93,61,724.9,717.4,0,40,40.5
2020-09-21 09:12:46.2559,172.8,68.9,40.25,39.87,0,19.94,62,425,425,0,40,40.5
2020-09-21 09:12:46.5085,172.8,68.9,40.25,39.87,0,19.92,64,8,8.2,0,40,40.5
2020-09-21 09:12:46.7610,172.8,68.9,40.25,39.87,-0.1,19.93,3,722.2,0,23,40,40.5
2020-09-21 09:12:47.0126,172.8,68.9,40.25,39.87,0,19.93,4,721.8,0,23,40,40.5
2020-09-21 09:12:47.2599,172.8,68.9,40.25,39.87,0.1,19.93,65,-830,-890,0,40,40.5
2020-09-21 09:12:47.5072,172.8,68.9,40.25,39.87,0,19.93,66,5250,5250,0,40,40.5
2020-09-21 09:12:47.7545,172.8,68.9,40.25,39.87,-0.1,19.93,1,722.2,0,24,40,40.5
2020-09-21 09:12:48.0019,172.8,68.9,40.25,39.87,0,19.92,2,721.8,0,24,40,40.5
2020-09-21 09:12:48.2522,172.8,68.9,40.25,39.87,0.1,19.93,65,-840,-890,0,40,40.5
2020-09-21 09:12:48.5035,172.8,68.9,40.25,39.87,-0.1,19.93,51,3.69,3.67,0,40,40.5
2020-09-21 09:12:48.7547,172.8,68.9,40.25,39.87,0,19.93,63,50,50,0,40,40.5
2020-09-21 09:12:49.0059,172.8,68.9,40.25,39.87,0.1,19.93,67,25.5,25.5,0,40,40.5
2020-09-21 09:12:49.2566,172.8,68.9,40.25,39.87,0,19.93,52,3.69,3.67,0,40,40.5
2020-09-21 09:12:49.5063,172.8,68.9,40.25,39.87,-0.1,19.93,6,-830,25.5,3.7,40,40.5
2020-09-21 09:12:49.7559,172.8,68.9,40.25,39.87,0.1,19.93,7,-890,25.5,3.7,40,40.5
2020-09-21 09:12:50.0056,172.8,68.9,40.25,39.87,0,19.93,1,722.2,0,24,40,40.5
2020-09-21 09:12:50.2553,172.8,68.9,40.25,39.87,0,19.93,2,721.8,0,24,40,40.5
2020-09-21 09:12:50.5052,172.8,68.9,40.25,39.87,0.1,19.93,61,724.8,717.5,0,40,40.5
2020-09-21 09:12:50.7551,172.8,68.9,40.25,39.87,0,19.93,62,425,425,0,40,40.5
2020-09-21 09:12:51.0049,172.8,68.9,40.25,39.87,0,19.92,64,8,8.2,0,40,40.5
2020-09-21 09:12:51.2548,172.8,68.9,40.25,39.87,0,19.93,3,722.2,0,23,40,40.5
2020-09-21 09:12:51.5073,172.8,68.9,40.25,39.87,0.1,19.93,4,721.8,0,23,40,40.5
2020-09-21 09:12:51.7598,172.8,68.9,40.25,39.87,0.1,19.94,65,-830,-890,0,40,40.5
2020-09-21 09:12:52.0124,172.8,68.9,40.25,39.87,0,19.93,66,5240,5240,0,40,40.5
2020-09-21 09:12:52.2649,172.8,68.9,40.25,39.87,0.1,19.94,1,722.2,0,24,40,40.5
2020-09-21 09:12:52.5174,172.8,68.9,40.25,39.87,0,19.93,2,721.8,0,24,40,40.5
2020-09-21 09:12:52.7699,172.8,68.9,40.25,39.87,0,19.93,65,-840,-890,0,40,40.5
2020-09-21 09:12:53.0223,172.8,68.9,40.25,39.87,0,19.93,51,3.69,3.67,0,40,40.5
2020-09-21 09:12:53.2748,172.8,68.9,40.25,39.87,0,19.93,63,50,50,0,40,40.5
2020-09-21 09:12:53.5243,172.8,68.9,40.25,39.87,0,19.93,67,25.4,25.4,0,40,40.5
2020-09-21 09:12:53.7717,172.8,68.9,40.25,39.87,0,19.93,52,3.69,3.67,0,40,40.5
2020-09-21 09:12:54.0191,172.8,68.9,40.25,39.87,0,19.93,6,-830,25.4,3.7,40,40.5
2020-09-21 09:12:54.2666,172.8,68.9,40.25,39.87,0,20.07,7,-880,25.4,3.7,40,40.5
2020-09-21 09:12:54.5140,172.8,68.9,40.25,39.87,0,19.93,1,722.2,0,24,40,40.5
2020-09-21 09:12:54.7613,172.8,68.9,40.25,39.87,0,19.93,2,721.8,0,24,40,40.5
2020-09-21 09:12:55.0087,172.8,68.9,40.25,39.87,0,19.94,61,724.9,717.5,0,40,40.5
2020-09-21 09:12:55.2561,172.8,68.9,40.25,39.87,0,19.92,62,425,425,0,40,40.5
2020-09-21 09:12:55.5035,172.8,68.9,40.25,39.87,0,19.93,64,8,8.2,0,40,40.5
2020-09-21 09:12:55.7507,172.8,68.9,40.25,39.87,0,19.93,3,722.2,0,23,40,40.5
2020-09-21 09:12:55.9980,172.8,68.9,40.25,39.87,0,19.93,4,721.8,0,23,40,40.5
2020-09-21 09:12:56.2452,172.8,68.9,40.25,39.87,0,19.93,65,-830,-890,0,40,40.5
2020-09-21 09:12:56.4925,172.8,68.9,40.25,39.87,0,19.93,66,5240,5240,0,40,40.5
2020-09-21 09:12:56.7397,172.8,68.9,40.25,39.87,0,19.93,1,722.2,0,24,40,40.5
2020-09-21 09:12:56.9869,172.8,68.9,40.25,39.87,0,19.93,2,721.8,0,24,40,40.5
2020-09-21 09:12:57.2342,172.8,68.9,40.25,39.87,0,19.92,65,-820,-890,0,40,40.5
2020-09-21 09:12:57.4814,172.8,68.9,40.25,39.87,0,19.93,51,3.69,3.67,0,40,40.5
2020-09-21 09:12:57.7286,172.8,68.9,40,39.87,0,19.92,63,50,50,0,40,40.5
2020-09-21 09:12:57.9759,172.8,68.9,40,39.87,0,19.93,67,25.4,25.4,0,40,40.5
2020-09-21 09:12:58.2231,172.8,68.9,40,39.87,0,19.93,52,3.69,3.67,0,40,40.5
2020-09-21 09:12:58.4703,172.8,68.9,40,39.87,0,19.93,6,-830,25.4,3.7,40,40.5
2020-09-21 09:12:58.7175,172.8,68.9,40,39.87,0,19.94,7,-880,25.4,3.7,40,40.5
2020-09-21 09:12:58.9699,172.8,68.9,40,39.87,0,19.93,1,722.2,0,24,40,40.5
2020-09-21 09:12:59.2223,172.8,68.9,40,39.87,0,19.93,2,721.8,0,24,40,40.5
2020-09-21 09:12:59.4747,172.8,68.9,40,39.87,0,19.93,61,724.7,717.5,0,40,40
2020-09-21 09:12:59.7271,172.8,68.9,40,39.87,0,19.93,62,425,425,0,40,40
2020-09-21 09:12:59.9782,172.8,68.9,40,39.87,0,19.93,64,8,8.2,0,40,40
2020-09-21 09:13:00.2292,172.8,68.9,40,39.87,0.1,19.93,3,722.2,0,23,40,40
2020-09-21 09:13:00.4803,172.8,68.9,40,39.87,0,19.93,4,721.8,0,23,40,40
2020-09-21 09:13:00.7313,172.8,68.9,40,39.87,0,19.93,65,-830,-870,0,40,40
2020-09-21 09:13:00.9839,172.8,68.9,40,39.87,0.1,19.93,66,5230,5230,0,40,40
2020-09-21 09:13:01.2365,172.8,68.9,40,39.87,0.1,19.93,1,722.2,0,24,40,40
2020-09-21 09:13:01.4891,172.8,68.9,40,39.87,0,19.93,2,721.8,0,24,40,40
2020-09-21 09:13:01.7417,172.8,68.9,40,39.87,0.1,19.94,65,-840,-870,0,40,40
2020-09-21 09:13:01.9942,172.8,68.9,40,39.87,0.1,19.93,51,3.69,3.67,0,40,40
2020-09-21 09:13:02.2468,172.8,68.9,40,39.87,0,19.92,63,50,50,0,40,40
2020-09-21 09:13:02.4993,172.8,68.9,40,39.87,0,19.94,67,25.3,25.3,0,40,40
2020-09-21 09:13:02.7518,172.8,68.9,40,39.87,0.1,19.93,52,3.69,3.67,0,40,40
2020-09-21 09:13:03.0045,172.8,68.9,40,39.87,0,19.93,6,-830,25.3,3.7,40,40
2020-09-21 09:13:03.2572,172.8,68.9,40,39.87,0,19.93,7,-870,25.3,3.7,40,40
2020-09-21 09:13:03.5099,172.8,68.9,40,39.87,0.1,19.93,1,722.2,0,24,40,40
2020-09-21 09:13:03.7627,172.8,68.8,40,39.81,0.1,19.94,2,721.8,0,24,40,40
2020-09-21 09:13:04.0154,172.8,68.8,40,39.81,0,19.93,61,725,717.7,0,40,40
2020-09-21 09:13:04.2679,172.8,68.8,40,39.81,0.1,19.93,62,425,425,0,40,40
2020-09-21 09:13:04.5203,172.8,68.8,40,39.81,0.1,19.94,64,8.1,8.2,0,40,40
2020-09-21 09:13:04.7728,172.8,68.8,40,39.81,-0.1,19.93,3,722.2,0,23,40,40
2020-09-21 09:13:05.0241,172.8,68.8,40,39.81,0,19.93,4,721.8,0,23,40,40
2020-09-21 09:13:05.2714,172.8,68.8,40,39.81,0.1,19.93,65,-830,-860,0,40,40
2020-09-21 09:13:05.5187,172.8,68.8,40,39.81,-0.1,19.93,66,5240,5240,0,40,40
2020-09-21 09:13:05.7660,172.8,68.8,40,39.81,0,19.92,1,722.2,0,24,40,40
2020-09-21 09:13:06.0143,172.8,68.8,40,39.81,0.1,19.92,2,721.8,0,24,40,40
2020-09-21 09:13:06.2669,172.8,68.8,40,39.81,0,19.93,65,-830,-860,0,40,40
2020-09-21 09:13:06.5194,172.8,68.8,40,39.81,-0.1,19.93,51,3.69,3.67,0,40,40
2020-09-21 09:13:06.7719,172.8,68.8,40,39.81,0,19.93,63,50,50,0,40,40
2020-09-21 09:13:07.0244,172.8,68.8,40,39.81,0.1,19.93,67,25.3,25.3,0,40,40
2020-09-21 09:13:07.2718,172.8,68.8,40,39.81,0,19.93,52,3.69,3.67,0,40,40
2020-09-21 09:13:07.5192,172.8,68.8,40,39.81,0,19.94,6,-840,25.3,3.7,40,40
2020-09-21 09:13:07.7665,172.8,68.8,40,39.81,0.1,19.93,7,-860,25.3,3.7,40,40
2020-09-21 09:13:08.0139,172.8,68.8,40,39.81,0,19.94,1,722.2,0,24,40,40
2020-09-21 09:13:08.2617,172.8,68.8,40,39.81,-0.1,19.92,2,721.8,0,24,40,40
2020-09-21 09:13:08.5095,172.8,68.8,40,39.81,0,19.93,61,724.8,717.5,0,40,40
2020-09-21 09:13:08.7573,172.8,68.8,40,39.81,0,19.93,62,425,425,0,40,40
2020-09-21 09:13:09.0050,172.8,68.8,40,39.81,0,19.93,64,8.1,8.2,0,40,40
2020-09-21 09:13:09.2567,172.8,68.8,40,39.81,0,19.94,3,722.2,0,23,40,40
2020-09-21 09:13:09.5094,172.8,68.8,40,39.81,0.1,19.93,4,721.8,0,23,40,40
2020-09-21 09:13:09.7621,172.8,68.8,40,39.81,0,19.93,65,-850,-860,0,40,40
2020-09-21 09:13:10.0148,172.8,68.8,40,39.81,-0.1,19.93,66,5230,5230,0,40,40
2020-09-21 09:13:10.2675,172.8,68.8,40,39.81,0.1,19.93,1,722.2,0,24,40,40
2020-09-21 09:13:10.5202,172.8,68.8,40,39.81,0.1,19.92,2,721.8,0,24,40,40
2020-09-21 09:13:10.7730,172.8,68.8,40,39.81,0,19.94,65,-840,-860,0,40,40
2020-09-21 09:13:11.0257,172.8,68.8,40,39.81,0.1,19.93,51,3.69,3.67,0,40,40
2020-09-21 09:13:11.2742,172.8,68.8,40,39.81,0.1,19.93,63,50,50,0,40,40
2020-09-21 09:13:11.5215,172.8,68.8,40,39.81,0,19.93,67,25.2,25.3,0,40,40
2020-09-21 09:13:11.7689,172.8,68.8,40,39.81,0,19.93,52,3.69,3.67,0,40,40
2020-09-21 09:13:12.0162,172.8,68.8,40,39.81,0.1,19.93,6,-840,25.2,3.7,40,40
2020-09-21 09:13:12.2635,172.8,68.8,40,39.81,0,19.93,7,-860,25.3,3.7,40,40
2020-09-21 09:13:12.5109,172.8,68.8,40,39.81,0,19.93,1,722.2,0,24,40,40
2020-09-21 09:13:12.7582,172.8,68.8,40,39.81,0.1,19.93,2,721.8,0,24,40,40
2020-09-21 09:13:13.0056,172.8,68.8,40,39.81,0,19.94,61,724.9,717.5,0,40,40
2020-09-21 09:13:13.2570,172.8,68.8,40,39.81,0,19.93,62,425,425,0,40,40
2020-09-21 09:13:13.5095,172.8,68.8,40,39.81,0.1,19.9,64,8.1,8.2,0,40,40
2020-09-21 09:13:13.7620,172.8,68.7,40,39.76,0.1,19.93,3,722.3,0,23,40,40
2020-09-21 09:13:14.0145,172.8,68.7,40,39.76,0,19.93,4,721.8,0,23,40,40
2020-09-21 09:13:14.2648,172.8,68.7,40,39.76,0,19.93,65,-850,-870,0,40,40
2020-09-21 09:13:14.5121,172.8,68.7,40,39.76,0,19.93,66,5240,5240,0,40,40
2020-09-21 09:13:14.7593,172.8,68.7,40,39.76,0,19.93,1,722.3,0,24,40,40
2020-09-21 09:13:15.0065,172.8,68.7,40,39.76,0,19.93,2,721.8,0,24,40,40
2020-09-21 09:13:15.2537,172.8,68.7,40,39.76,0.1,19.93,65,-840,-860,0,40,40
2020-09-21 09:13:15.5010,172.8,68.7,40,39.76,0,19.93,51,3.69,3.67,0,40,40
2020-09-21 09:13:15.7482,172.8,68.7,40,39.76,0,19.93,63,50,50,0,40,40
2020-09-21 09:13:15.9954,172.8,68.7,40,39.76,0,19.93,67,25.2,25.2,0,40,40
2020-09-21 09:13:16.2450,172.8,68.7,40,39.76,0,19.92,52,3.69,3.67,0,40,40
2020-09-21 09:13:16.4953,172.8,68.7,40,39.76,0.1,19.93,6,-850,25.2,3.7,40,40
2020-09-21 09:13:16.7456,172.8,68.7,40,39.76,0.1,19.92,7,-860,25.2,3.7,40,40
2020-09-21 09:13:16.9959,172.8,68.7,40,39.76,0,19.92,1,722.3,0,24,40,40
2020-09-21 09:13:17.2462,172.8,68.7,40,39.76,0,19.93,2,721.8,0,24,40,40
2020-09-21 09:13:17.4935,172.8,68.7,40,39.76,0.1,19.93,61,724.9,717.6,0,40,40
2020-09-21 09:13:17.7408,172.8,68.7,40,39.76,0,19.94,62,425,425,0,40,40
2020-09-21 09:13:17.9881,172.8,68.7,40,39.76,0,19.93,64,8.1,8.2,0,40,40
2020-09-21 09:13:18.2354,172.8,68.7,40,39.76,0.1,19.93,3,722.3,0,23,40,40
2020-09-21 09:13:18.4879,172.8,68.7,40,39.76,0,19.92,4,721.8,0,23,40,40
2020-09-21 09:13:18.7404,172.8,68.7,40,39.76,0,19.94,65,-860,-860,0,40,40
2020-09-21 09:13:18.9928,172.8,68.7,40,39.76,0.1,19.93,66,5240,5240,0,40,40
2020-09-21 09:13:19.2453,172.8,68.7,40,39.76,0,19.93,1,722.3,0,24,40,40
2020-09-21 09:13:19.4928,172.8,68.7,40,39.76,0,19.94,2,721.8,0,24,40,40
2020-09-21 09:13:19.7401,172.8,68.7,40,39.76,0,19.93,65,-860,-860,0,40,40
2020-09-21 09:13:19.9873,172.8,68.7,40,39.76,0,19.94,51,3.69,3.67,0,40,40
2020-09-21 09:13:20.2346,172.8,68.7,40,39.76,0,19.93,63,50,50,0,40,40
2020-09-21 09:13:20.4870,172.8,68.7,40,39.76,0,19.93,67,25.2,25.2,0,40,40
2020-09-21 09:13:20.7396,172.8,68.7,40,39.76,0.1,19.93,52,3.69,3.67,0,40,40
2020-09-21 09:13:20.9921,172.8,68.7,40,39.76,0,19.92,6,-860,25.2,3.7,40,40
2020-09-21 09:13:21.2446,172.8,68.7,40,39.76,0,19.93,7,-860,25.2,3.7,40,40
2020-09-21 09:13:21.4931,172.8,68.7,40,39.76,0.1,19.93,1,722.2,0,24,40,40
2020-09-21 09:13:21.7412,172.8,68.7,40,39.76,0,19.93,2,721.9,0,24,40,40
2020-09-21 09:13:21.9894,172.8,68.7,40,39.76,-0.1,19.92,61,725,717.6,0,40,40
2020-09-21 09:13:22.2376,172.8,68.7,40,39.76,0.1,19.93,62,425,425,0,40,40
2020-09-21 09:13:22.4875,172.8,68.7,40,39.76,0.1,19.93,64,8.1,8.2,0,40,40
2020-09-21 09:13:22.7398,172.8,68.7,40,39.76,0,19.95,3,722.2,0,23,40,40
2020-09-21 09:13:22.9922,172.8,68.7,40,39.76,0,19.93,4,721.9,0,23,40,40
2020-09-21 09:13:23.2446,172.8,68.7,40,39.76,0.1,19.93,65,-850,-850,0,40,40
2020-09-21 09:13:23.4970,172.8,68.7,40,39.76,0,19.93,66,5240,5240,0,40,40
2020-09-21 09:13:23.7495,172.8,68.7,40,39.76,0,19.93,1,722.2,0,24,40,40
2020-09-21 09:13:24.0020,172.8,68.7,40,39.76,0.1,19.93,2,721.9,0,24,40,40
2020-09-21 09:13:24.2546,172.8,68.7,40,39.76,0.1,19.93,65,-850,-860,0,40,40
2020-09-21 09:13:24.5071,172.8,68.7,40,39.76,0,19.93,51,3.69,3.67,0,40,40
2020-09-21 09:13:24.7577,172.8,68.7,40,39.76,0.1,19.93,63,50,50,0,40,40
2020-09-21 09:13:25.0078,172.8,68.7,40,39.76,0.1,19.96,67,25.1,25.2,0,40,40
2020-09-21 09:13:25.2579,172.8,68.7,40,39.76,-0.1,19.93,52,3.69,3.67,0,40,40
2020-09-21 09:13:25.5081,172.8,68.7,40,39.76,0,19.95,6,-860,25.1,3.7,40,40
2020-09-21 09:13:25.7582,172.8,68.7,40,39.76,0.1,19.93,7,-850,25.2,3.7,40,40
2020-09-21 09:13:26.0083,172.8,68.7,40,39.76,0,19.93,1,722.2,0,24,40,40
2020-09-21 09:13:26.2584,172.8,68.7,40,39.76,0,19.93,2,721.9,0,24,40,40
2020-09-21 09:13:26.5085,172.8,68.7,40,39.76,0.1,19.93,61,724.9,717.6,0,40,40
2020-09-21 09:13:26.7586,172.8,68.7,40,39.76,0,19.93,62,425,425,0,40,40
2020-09-21 09:13:27.0087,172.8,68.7,40,39.76,-0.1,19.93,64,8.1,8.2,0,40,40
2020-09-21 09:13:27.2589,172.8,68.7,40,39.76,0,19.93,3,722.2,0,23,40,40
2020-09-21 09:13:27.5090,172.8,68.7,40,39.76,0.1,19.93,4,721.9,0,23,40,40
2020-09-21 09:13:27.7591,172.8,68.7,40,39.76,0,19.93,65,-860,-860,0,40,40
2020-09-21 09:13:28.0064,172.8,68.7,40,39.76,0,19.93,66,5240,5240,0,40,40
2020-09-21 09:13:28.2537,172.8,68.7,40,39.76,0.1,19.92,1,722.3,0,24,40,40
2020-09-21 09:13:28.5010,172.8,68.7,40,39.76,0,19.93,2,721.8,0,24,40,40
2020-09-21 09:13:28.7483,172.8,68.7,40,39.76,0,19.93,65,-860,-860,0,40,40
2020-09-21 09:13:29.0008,172.8,68.7,40,39.76,0.1,19.92,51,3.69,3.67,0,40,40
2020-09-21 09:13:29.2534,172.8,68.7,40,39.76,0,19.93,63,50,50,0,40,40
2020-09-21 09:13:29.5059,172.8,68.7,40,39.76,0,19.93,67,25.1,25.1,0,40,40
2020-09-21 09:13:29.7584,172.8,68.7,40,39.76,0.1,19.92,52,3.69,3.67,0,40,40
2020-09-21 09:13:30.0109,172.8,68.7,40,39.76,0,19.93,6,-860,25.1,3.7,40,40
2020-09-21 09:13:30.2634,172.8,68.7,40,39.76,0,19.93,7,-860,25.1,3.7,40,40
2020-09-21 09:13:30.5159,172.8,68.7,40,39.76,0,19.93,1,722.3,0,24,40,40
2020-09-21 09:13:30.7684,172.8,68.7,40,39.76,0,19.92,2,721.8,0,24,40,40
2020-09-21 09:13:31.0191,172.8,68.7,40,39.76,0,19.94,61,725,717.6,0,40,40
2020-09-21 09:13:31.2685,172.8,68.7,40,39.76,0,19.93,62,425,425,0,40,40
2020-09-21 09:13:31.5178,172.8,68.7,40,39.76,0,19.94,64,8.1,8.2,0,40,40
2020-09-21 09:13:31.7672,172.8,68.7,40,39.76,0,19.93,3,722.3,0,23,40,40
2020-09-21 09:13:32.0170,172.8,68.7,40,39.76,0,19.93,4,721.8,0,23,40,40
2020-09-21 09:13:32.2685,172.8,68.7,40,39.76,0,19.93,65,-860,-860,0,40,40
2020-09-21 09:13:32.5201,172.8,68.7,40,39.76,0,19.93,66,5240,5240,0,40,40
2020-09-21 09:13:32.7716,172.8,68.7,40,39.76,0,19.93,1,722.3,0,24,40,40
2020-09-21 09:13:33.0222,172.8,68.7,40,39.76,0,19.93,2,721.8,0,24,40,40
2020-09-21 09:13:33.2693,172.8,68.7,40,39.76,0,19.93,65,-860,-860,0,40,40
2020-09-21 09:13:33.5163,172.8,68.7,40,39.76,0,19.93,51,3.69,3.67,0,40,40
2020-09-21 09:13:33.7634,172.8,68.7,40,39.76,0.1,19.94,63,50,50,0,40,40
2020-09-21 09:13:34.0104,172.8,68.7,40,39.76,0,19.93,67,25.1,25.1,0,40,40
2020-09-21 09:13:34.2577,172.8,68.7,40,39.76,0,19.93,52,3.69,3.67,0,40,40
2020-09-21 09:13:34.5051,172.8,68.7,40,39.76,0.1,19.93,6,-860,25.1,3.7,40,40
2020-09-21 09:13:34.7524,172.8,68.7,40,39.76,0,19.92,7,-860,25.1,3.7,40,40
2020-09-21 09:13:34.9998,172.8,68.7,40,39.76,0,19.93,1,722.3,0,24,40,40
2020-09-21 09:13:35.2509,172.8,68.7,40,39.76,0.1,19.93,2,721.8,0,24,40,40
2020-09-21 09:13:35.5034,172.8,68.7,40,39.76,0.1,19.92,61,724.9,717.7,0,40,40
2020-09-21 09:13:35.7560,172.8,68.7,40,39.76,0,19.93,62,425,425,0,40,40
2020-09-21 09:13:36.0085,172.8,68.7,40,39.76,0.1,19.93,64,8.1,8.2,0,40,40
2020-09-21 09:13:36.2574,172.8,68.7,40,39.76,0.1,19.94,3,722.3,0,23,40,40
2020-09-21 09:13:36.5047,172.8,68.7,40,39.76,0,19.93,4,722,0,23,40,40
2020-09-21 09:13:36.7521,172.8,68.7,40,39.76,0,19.93,65,-860,-860,0,40,40
2020-09-21 09:13:36.9994,172.8,68.7,40,39.76,0.1,19.93,66,5240,5240,0,40,40
2020-09-21 09:13:37.2468,172.8,68.7,40,39.76,0,19.93,1,722.3,0,24,40,40
2020-09-21 09:13:37.4941,172.8,68.7,40,39.76,0,19.93,2,722,0,24,40,40
2020-09-21 09:13:37.7414,172.8,68.7,40,39.76,0.1,19.93,65,-860,-860,0,40,40
2020-09-21 09:13:37.9887,172.8,68.7,40,39.76,0.1,19.93,51,3.69,3.67,0,40,40
2020-09-21 09:13:38.2378,172.8,68.7,40,39.76,-0.1,19.93,63,50,50,0,40,40
2020-09-21 09:13:38.4903,172.8,68.7,40,39.76,0,19.93,67,25,25.1,0,40,40
2020-09-21 09:13:38.7427,172.8,68.7,40,39.76,0.1,19.92,52,3.69,3.67,0,40,40
2020-09-21 09:13:38.9952,172.8,68.7,40,39.76,-0.1,19.93,6,-860,25,3.7,40,40
2020-09-21 09:13:39.2477,172.8,68.7,40,39.76,0,19.92,7,-860,25.1,3.7,40,40
2020-09-21 09:13:39.5002,172.8,68.7,40,39.76,0.1,19.93,1,722.3,0,24,40,40
2020-09-21 09:13:39.7527,172.8,68.7,40,39.76,0,19.93,2,722,0,24,40,40
2020-09-21 09:13:40.0052,172.8,68.7,40,39.76,-0.1,19.93,61,725,717.6,0,40,40
2020-09-21 09:13:40.2577,172.8,68.7,40,39.76,0,19.93,62,425,425,0,40,40
2020-09-21 09:13:40.5072,172.8,68.7,40,39.76,0.1,19.93,64,8.1,8.2,0,40,40
2020-09-21 09:13:40.7568,172.8,68.7,40,39.76,-0.1,19.93,3,722.3,0,23,40,40
2020-09-21 09:13:41.0063,172.8,68.7,40,39.76,0,19.93,4,722,0,23,40,40
2020-09-21 09:13:41.2558,172.8,68.7,40,39.76,0.1,19.93,65,-850,-850,0,40,40
2020-09-21 09:13:41.5031,172.8,68.7,40,39.76,0,19.93,66,5240,5240,0,40,40
2020-09-21 09:13:41.7504,172.8,68.7,40,39.76,-0.1,19.93,1,722.3,0,24,40,40
2020-09-21 09:13:41.9977,172.8,68.7,40,39.76,0.1,19.94,2,722,0,24,40,40
2020-09-21 09:13:42.2449,172.8,68.7,40,39.76,0,19.93,65,-860,-860,0,40,40
2020-09-21 09:13:42.4954,172.8,68.7,40,39.76,-0.1,19.93,51,3.69,3.67,0,40,40
2020-09-21 09:13:42.7478,172.8,68.6,40,39.7,0.1,19.93,63,50,50,0,40,40
2020-09-21 09:13:43.0002,172.8,68.6,40,39.7,0.1,19.93,67,25,25,0,40,40
2020-09-21 09:13:43.2527,172.8,68.6,40,39.7,0,19.93,52,3.69,3.67,0,40,40
2020-09-21 09:13:43.5041,172.8,68.6,40,39.7,0.1,19.94,6,-860,25,3.7,40,40
2020-09-21 09:13:43.7514,172.8,68.6,40,39.7,0.1,19.93,7,-850,25,3.7,40,40
2020-09-21 09:13:43.9986,172.8,68.6,40,39.7,0,19.93,1,722.3,0,24,40,40
2020-09-21 09:13:44.2459,172.8,68.6,40,39.7,0,19.93,2,722,0,24,40,40
2020-09-21 09:13:44.4945,172.8,68.6,40,39.7,0.1,19.93,61,724.9,717.6,0,40,40
2020-09-21 09:13:44.7470,172.8,68.6,40,39.7,0,19.91,62,425,425,0,40,40
2020-09-21 09:13:44.9996,172.8,68.6,40,39.7,0,19.93,64,8.1,8.2,0,40,40
2020-09-21 09:13:45.2521,172.8,68.6,40,39.7,0.1,19.93,3,722.3,0,23,40,40
2020-09-21 09:13:45.5046,172.8,68.6,40,39.7,0,19.93,4,722,0,23,40,40
2020-09-21 09:13:45.7562,172.8,68.6,40,39.7,0,19.93,65,-860,-860,0,40,40
2020-09-21 09:13:46.0075,172.8,68.6,40,39.7,0,19.93,66,5240,5240,0,40,40
2020-09-21 09:13:46.2588,172.8,68.6,40,39.7,0,19.93,1,722.3,0,24,40,40
2020-09-21 09:13:46.5101,172.8,68.6,40,39.7,0,19.93,2,722,0,24,40,40
2020-09-21 09:13:46.7625,172.8,68.6,40,39.7,0,19.94,65,-850,-860,0,40,40
2020-09-21 09:13:47.0150,172.8,68.6,40,39.7,0,19.94,51,3.69,3.67,0,40,40
2020-09-21 09:13:47.2675,172.8,68.6,40,39.7,0,19.94,63,50,50,0,40,40
2020-09-21 09:13:47.5201,172.8,68.6,40,39.7,0,19.91,67,25,25,0,40,40
2020-09-21 09:13:47.7683,172.8,68.6,40,39.7,0,19.93,52,3.69,3.67,0,40,40
2020-09-21 09:13:48.0155,172.8,68.6,40,39.7,0,19.93,6,-860,25,3.7,40,40
2020-09-21 09:13:48.2627,172.8,68.6,40,39.7,0,19.93,7,-860,25,3.7,40,40
2020-09-21 09:13:48.5099,172.8,68.6,40,39.7,0,19.93,1,722.3,0,24,40,40
2020-09-21 09:13:48.7598,172.8,68.6,40,39.7,0,19.93,2,722,0,24,40,40
2020-09-21 09:13:49.0103,172.8,68.6,40,39.7,0.1,19.93,61,724.9,717.7,0,40,40
2020-09-21 09:13:49.2609,172.8,68.6,40,39.7,0,19.93,62,425,425,0,40,40
2020-09-21 09:13:49.5114,172.8,68.6,40,39.7,0,19.93,64,8.1,8.2,0,40,40
2020-09-21 09:13:49.7627,172.8,68.6,40,39.7,0,19.94,3,722.3,0,23,40,40
2020-09-21 09:13:50.0152,172.8,68.6,40,39.7,0.1,19.93,4,722,0,23,40,40
2020-09-21 09:13:50.2677,172.8,68.6,40,39.7,0,19.94,65,-850,-860,0,40,40
2020-09-21 09:13:50.5201,172.8,68.6,40,39.7,0,19.94,66,5230,5220,0,40,40
2020-09-21 09:13:50.7726,172.8,68.6,40,39.7,0,19.93,1,722.4,0,24,40,40
2020-09-21 09:13:51.0251,172.8,68.6,40,39.7,0,19.93,2,721.9,0,24,40,40
2020-09-21 09:13:51.2777,172.8,68.6,40,39.7,0,19.93,65,-860,-860,0,40,40
2020-09-21 09:13:51.5302,172.8,68.6,40,39.7,0,19.93,51,3.69,3.67,0,40,40
2020-09-21 09:13:51.7825,172.8,68.6,40,39.7,0.1,19.93,63,50,50,0,40,40
2020-09-21 09:13:52.0298,172.8,68.6,40,39.7,0,19.93,67,24.9,25,0,40,40
2020-09-21 09:13:52.2772,172.8,68.6,40,39.7,0,19.93,52,3.69,3.67,0,40,40
2020-09-21 09:13:52.5245,172.8,68.6,40,39.7,0.1,19.93,6,-860,24.9,3.7,40,40
2020-09-21 09:13:52.7718,172.8,68.6,40,39.7,0,19.92,7,-860,25,3.7,40,40
2020-09-21 09:13:53.0244,172.8,68.6,40,39.7,-0.1,19.95,1,722.4,0,24,40,40
2020-09-21 09:13:53.2769,172.8,68.6,40,39.7,0,19.93,2,721.9,0,24,40,40
2020-09-21 09:13:53.5294,172.8,68.6,40,39.7,0,19.92,61,724.9,717.6,0,40,40
2020-09-21 09:13:53.7819,172.8,68.6,40,39.7,-0.1,19.93,62,425,425,0,40,40
2020-09-21 09:13:54.0306,172.8,68.6,40,39.7,0,19.93,64,8.1,8.2,0,40,40
2020-09-21 09:13:54.2790,172.8,68.6,40,39.7,0.1,19.93,3,722.4,0,23,40,40
2020-09-21 09:13:54.5275,172.8,68.6,40,39.7,0,19.93,4,721.9,0,23,40,40
2020-09-21 09:13:54.7759,172.8,68.6,40,39.7,-0.1,19.93,65,-860,-860,0,40,40
2020-09-21 09:13:55.0284,172.8,68.6,40,39.7,0.1,19.93,66,5230,5230,0,40,40
2020-09-21 09:13:55.2810,172.8,68.6,40,39.7,0,19.93,1,722.4,0,24,40,40
2020-09-21 09:13:55.5335,172.8,68.6,40,39.7,0,19.92,2,721.9,0,24,40,40
2020-09-21 09:13:55.7860,172.8,68.6,40,39.7,0.1,19.93,65,-860,-860,0,40,40
2020-09-21 09:13:56.0336,172.8,68.6,40,39.7,0.1,19.93,51,3.69,3.67,0,40,40
2020-09-21 09:13:56.2811,172.8,68.6,40,39.7,0,19.93,63,50,50,0,40,40
2020-09-21 09:13:56.5285,172.8,68.6,40,39.7,0,19.93,67,24.9,25,0,40,40
2020-09-21 09:13:56.7759,172.8,68.6,40,39.7,0.1,19.93,52,3.69,3.67,0,40,40
2020-09-21 09:13:57.0264,172.8,68.6,40,39.7,0,19.93,6,-860,24.9,3.7,40,40
2020-09-21 09:13:57.2789,172.8,68.6,40,39.7,0,19.93,7,-860,24.9,3.7,40,40
2020-09-21 09:13:57.5315,172.8,68.6,40,39.7,0.1,19.94,1,722.3,0,24,40,40
2020-09-21 09:13:57.7840,172.8,68.6,40,39.7,0.1,19.93,2,722,0,24,40,40
2020-09-21 09:13:58.0355,172.8,68.6,40,39.7,-0.1,19.93,61,725,717.6,0,40,40
2020-09-21 09:13:58.2829,172.8,68.6,40,39.7,0.1,19.93,62,425,425,0,40,40
2020-09-21 09:13:58.5304,172.8,68.6,40,39.7,0.1,19.92,64,8.1,8.2,0,40,40
2020-09-21 09:13:58.7778,172.8,68.6,40,39.7,0,19.93,3,722.3,0,23,40,40
2020-09-21 09:13:59.0252,172.8,68.6,40,39.7,0.1,19.92,4,722,0,23,40,40
2020-09-21 09:13:59.2725,172.8,68.6,40,39.7,0.1,20.05,65,-860,-860,0,40,40
2020-09-21 09:13:59.5198,172.8,68.6,40,39.7,0,19.93,66,5220,5220,0,40,40
2020-09-21 09:13:59.7671,172.8,68.6,40,39.7,0,19.93,1,722.3,0,24,40,40
2020-09-21 09:14:00.0144,172.8,68.6,40,39.7,0,19.93,2,722,0,24,40,40
2020-09-21 09:14:00.2669,172.8,68.6,40,39.7,0,19.92,65,-860,-850,0,40,40
2020-09-21 09:14:00.5194,172.8,68.6,40,39.7,0,19.93,51,3.69,3.67,0,40,40
2020-09-21 09:14:00.7719,172.8,68.6,40,39.7,0,19.93,63,50,50,0,40,40
2020-09-21 09:14:01.0243,172.8,68.6,40,39.7,0,19.93,67,24.9,24.9,0,40,40
2020-09-21 09:14:01.2769,172.8,68.6,40,39.7,0.1,19.93,52,3.69,3.67,0,40,40
2020-09-21 09:14:01.5294,172.8,68.6,40,39.7,0,19.93,6,-850,24.9,3.7,40,40
2020-09-21 09:14:01.7819,172.8,68.6,40,39.7,0,19.92,7,-860,24.9,3.7,40,40
2020-09-21 09:14:02.0345,172.8,68.6,40,39.7,0,19.93,1,722.3,0,24,40,40
2020-09-21 09:14:02.2850,172.8,68.6,40,39.7,0,19.93,2,722,0,24,40,40
2020-09-21 09:14:02.5324,172.8,68.6,40,39.7,0,19.94,61,724.9,717.7,0,40,40
2020-09-21 09:14:02.7798,172.8,68.6,40,39.7,0,19.93,62,425,425,0,40,40
2020-09-21 09:14:03.0272,172.8,68.6,40,39.7,0.1,19.92,64,8,8.2,0,40,40
2020-09-21 09:14:03.2747,172.8,68.6,40,39.7,0,19.93,3,722.3,0,23,40,40
2020-09-21 09:14:03.5221,172.8,68.6,40,39.7,0,19.93,4,722,0,23,40,40
2020-09-21 09:14:03.7695,172.8,68.6,40,39.7,0,19.93,65,-860,-850,0,40,40
2020-09-21 09:14:04.0169,172.8,68.6,40,39.7,0,19.93,66,5220,5220,0,40,40
2020-09-21 09:14:04.2661,172.8,68.6,40,39.7,0,19.93,1,722.3,0,24,40,40
2020-09-21 09:14:04.5186,172.8,68.6,40,39.7,0,19.93,2,722,0,24,40,40
2020-09-21 09:14:04.7712,172.8,68.6,40,39.7,0,19.92,65,-850,-850,0,40,40
2020-09-21 09:14:05.0237,172.8,68.6,40,39.7,0,19.93,51,3.69,3.67,0,40,40
2020-09-21 09:14:05.2746,172.8,68.6,40,39.7,0,19.93,63,50,50,0,40,40
2020-09-21 09:14:05.5218,172.8,68.6,40,39.7,0.1,19.93,67,24.9,24.9,0,40,40
2020-09-21 09:14:05.7690,172.8,68.6,40,39.7,0,19.93,52,3.69,3.67,0,40,40
2020-09-21 09:14:06.0163,172.8,68.6,40,39.7,0,19.93,6,-860,24.9,3.7,40,40
2020-09-21 09:14:06.2635,172.8,68.6,40,39.7,0.1,19.92,7,-850,24.9,3.7,40,40
2020-09-21 09:14:06.5109,172.8,68.6,40,39.7,0,19.93,1,722.3,0,24,40,40
2020-09-21 09:14:06.7582,172.8,68.6,40,39.7,-0.1,19.93,2,722,0,24,40,40
2020-09-21 09:14:07.0056,172.8,68.6,40,39.7,0.1,19.93,61,724.9,717.5,0,40,40
2020-09-21 09:14:07.2529,172.8,68.6,40,39.7,0.1,19.92,62,425,425,0,40,40
2020-09-21 09:14:07.5054,172.8,68.6,40,39.7,0,19.93,64,8,8.2,0,40,40
2020-09-21 09:14:07.7580,172.8,68.6,40,39.7,0.1,19.93,3,722.3,0,23,40,40
2020-09-21 09:14:08.0105,172.8,68.6,40,39.7,0.1,19.93,4,722,0,23,40,40
2020-09-21 09:14:08.2631,172.8,68.6,40,39.7,0,19.93,65,-860,-850,0,40,40
2020-09-21 09:14:08.5132,172.8,68.6,40,39.7,0,19.93,66,5210,5220,0,40,40
2020-09-21 09:14:08.7617,172.8,68.6,40,39.7,0.1,19.93,1,722.3,0,24,40,40
2020-09-21 09:14:09.0102,172.8,68.6,40,39.7,0,19.93,2,722,0,24,40,40
2020-09-21 09:14:09.2587,172.8,68.6,40,39.7,0,19.93,65,-860,-860,0,40,40
2020-09-21 09:14:09.5069,172.8,68.6,40,39.7,0.1,19.93,51,3.69,3.67,0,40,40
2020-09-21 09:14:09.7543,172.8,68.6,40,39.7,0.1,19.94,63,50,50,0,40,40
2020-09-21 09:14:10.0016,172.8,68.6,40,39.7,-0.1,19.93,67,24.8,24.9,0,40,40
2020-09-21 09:14:10.2489,172.8,68.6,40,39.7,0,19.93,52,3.69,3.67,0,40,40
2020-09-21 09:14:10.4962,172.8,68.6,40,39.7,0.1,19.93,6,-840,24.8,3.7,40,40
2020-09-21 09:14:10.7477,172.8,68.6,40,39.7,0,19.93,7,-850,24.9,3.7,40,40
2020-09-21 09:14:11.0002,172.8,68.6,40,39.7,0,19.93,1,722.3,0,24,40,40
2020-09-21 09:14:11.2528,172.8,68.6,40,39.7,0.1,19.93,2,722,0,24,40,40
2020-09-21 09:14:11.5053,172.8,68.6,40,39.7,0,19.93,61,725,717.6,0,40,40
2020-09-21 09:14:11.7557,172.8,68.6,40,39.7,0,19.95,62,425,425,0,40,40
2020-09-21 09:14:12.0030,172.8,68.6,40,39.7,0,19.93,64,8,8.2,0,40,40
2020-09-21 09:14:12.2503,172.8,68.6,40,39.7,0,19.92,3,722.5,0,23,40,40
2020-09-21 09:14:12.4976,172.8,68.6,40,39.7,0,19.94,4,722,0,23,40,40
2020-09-21 09:14:12.7449,172.8,68.6,40,39.7,0,19.92,65,-850,-850,0,40,40
2020-09-21 09:14:12.9974,172.8,68.6,40,39.7,0,19.93,66,5210,5210,0,40,40
2020-09-21 09:14:13.2499,172.8,68.6,40,39.7,0,19.93,1,722.5,0,24,40,40
2020-09-21 09:14:13.5024,172.8,68.6,40,39.7,0,19.93,2,722,0,24,40,40
2020-09-21 09:14:13.7549,172.8,68.6,40,39.7,0,19.93,65,-850,-860,0,40,40
2020-09-21 09:14:14.0075,172.8,68.6,40,39.7,0,19.93,51,3.69,3.67,0,40,40
2020-09-21 09:14:14.2600,172.8,68.6,40,39.7,0,19.93,63,50,50,0,40,40
2020-09-21 09:14:14.5126,172.8,68.6,40,39.7,0,19.94,67,24.8,24.9,0,40,40
2020-09-21 09:14:14.7651,172.8,68.6,40,39.7,0,19.93,52,3.69,3.67,0,40,40
2020-09-21 09:14:15.0145,172.8,68.6,40,39.7,0,19.93,6,-850,24.8,3.7,40,40
2020-09-21 09:14:15.2619,172.8,68.6,40,39.7,0,19.93,7,-850,24.9,3.7,40,40
2020-09-21 09:14:15.5092,172.8,68.6,40,39.7,0,19.92,1,722.5,0,24,40,40
2020-09-21 09:14:15.7566,172.8,68.6,40,39.7,0,19.93,2,722,0,24,40,40
2020-09-21 09:14:16.0039,172.8,68.6,40,39.7,0,19.93,61,724.9,717.6,0,40,40
2020-09-21 09:14:16.2512,172.8,68.6,40,39.7,0,19.93,62,425,425,0,40,40
2020-09-21 09:14:16.4984,172.8,68.6,40,39.7,0,19.93,64,8,8.2,0,40,40
2020-09-21 09:14:16.7457,172.8,68.6,40,39.7,0.1,19.93,3,722.5,0,23,40,40
2020-09-21 09:14:16.9929,172.8,68.6,40,39.7,0,19.93,4,722,0,23,40,40
2020-09-21 09:14:17.2443,172.8,68.6,40,39.7,0,19.93,65,-860,-850,0,40,40
2020-09-21 09:14:17.4968,172.8,68.6,40,39.7,0.1,19.93,66,5210,5210,0,40,40
2020-09-21 09:14:17.7492,172.8,68.6,40,39.7,0,19.94,1,722.5,0,24,40,40
2020-09-21 09:14:18.0017,172.8,68.6,40,39.7,0,19.93,2,722,0,24,40,40
2020-09-21 09:14:18.2520,172.8,68.6,40,39.7,0.1,19.93,65,-850,-850,0,40,40
2020-09-21 09:14:18.4992,172.8,68.6,40,39.7,0,19.93,51,3.69,3.67,0,40,40
2020-09-21 09:14:18.7464,172.8,68.6,40,39.7,-0.1,19.93,63,50,50,0,40,40
2020-09-21 09:14:18.9936,172.8,68.6,40,39.7,0.1,19.93,67,24.8,24.8,0,40,40
2020-09-21 09:14:19.2429,172.8,68.6,40,39.7,0.1,19.93,52,3.69,3.67,0,40,40
2020-09-21 09:14:19.4954,172.8,68.6,40,39.7,0,19.92,6,-850,24.8,3.7,40,40
2020-09-21 09:14:19.7479,172.8,68.6,40,39.7,0,19.94,7,-860,24.8,3.7,40,40
2020-09-21 09:14:20.0004,172.8,68.6,40,39.7,0.1,19.93,1,722.5,0,24,40,40
2020-09-21 09:14:20.2529,172.8,68.6,40,39.7,0,19.95,2,722,0,24,40,40
2020-09-21 09:14:20.5054,172.8,68.6,40,39.7,0,19.93,61,725,717.6,0,40,40
2020-09-21 09:14:20.7580,172.8,68.6,40,39.7,0.1,19.93,62,425,425,0,40,40
2020-09-21 09:14:21.0105,172.8,68.6,40,39.7,0.1,19.92,64,8,8.2,0,40,40
2020-09-21 09:14:21.2630,172.8,68.6,40,39.7,0,19.94,3,722.5,0,23,40,40
2020-09-21 09:14:21.5103,172.8,68.6,40,39.7,0.1,19.93,4,722,0,23,40,40
2020-09-21 09:14:21.7576,172.8,68.6,40,39.7,0.1,19.93,65,-840,-850,0,40,40
2020-09-21 09:14:22.0049,172.8,68.6,40,39.7,0,19.93,66,5200,5190,0,40,40
