Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 09:14:22.2523,172.8,68.6,40,39.7,0,19.93,1,722.5,0,24,40,40
2020-09-21 09:14:22.4996,172.8,68.6,40,39.7,0.1,19.93,2,722,0,24,40,40
2020-09-21 09:14:22.7469,172.8,68.6,40,39.7,0.1,19.93,65,-860,-850,0,40,40
2020-09-21 09:14:22.9943,172.8,68.6,40,39.7,-0.1,19.93,51,3.69,3.67,0,40,40
2020-09-21 09:14:23.2416,172.8,68.6,40,39.7,0.1,19.93,63,50,50,0,40,40
2020-09-21 09:14:23.4928,172.8,68.6,40,39.7,0.1,19.93,67,24.8,24.8,0,40,40
2020-09-21 09:14:23.7452,172.8,68.6,40,39.7,0,19.93,52,3.69,3.67,0,40,40
2020-09-21 09:14:23.9976,172.8,68.6,40,39.7,0,19.93,6,-850,24.8,3.7,40,40
2020-09-21 09:14:24.2500,172.8,68.6,40,39.7,0.1,19.93,7,-850,24.8,3.7,40,40
2020-09-21 09:14:24.5024,172.8,68.6,40,39.7,0,19.93,1,722.5,0,24,40,40
2020-09-21 09:14:24.7549,172.8,68.6,40,39.7,0,19.93,2,722,0,24,40,40
2020-09-21 09:14:25.0074,172.8,68.6,40,39.7,0.1,19.93,61,724.8,717.6,0,40,40
2020-09-21 09:14:25.2599,172.8,68.6,40,39.7,0,19.94,62,425,425,0,40,40
2020-09-21 09:14:25.5123,172.8,68.6,40,39.7,0,19.93,64,8,8.2,0,40,40
2020-09-21 09:14:25.7606,172.8,68.6,40,39.7,0,19.93,3,722.5,0,23,40,40
2020-09-21 09:14:26.0079,172.8,68.6,40,39.7,0,19.92,4,722,0,23,40,40
2020-09-21 09:14:26.2552,172.8,68.6,40,39.7,0,19.92,65,-860,-860,0,40,40
2020-09-21 09:14:26.5025,172.8,68.6,40,39.7,0,19.92,66,5200,5200,0,40,40
2020-09-21 09:14:26.7498,172.8,68.6,40,39.7,0,19.93,1,722.5,0,24,40,40
2020-09-21 09:14:26.9970,172.8,68.6,40,39.7,0,19.93,2,722,0,24,40,40
2020-09-21 09:14:27.2442,172.8,68.6,40,39.7,0,19.93,65,-850,-850,0,40,40
2020-09-21 09:14:27.4914,172.8,68.6,40,39.7,0,19.93,51,3.69,3.67,0,40,40
2020-09-21 09:14:27.7406,172.8,68.6,40,39.7,0,19.81,63,50,50,0,40,40
2020-09-21 09:14:27.9931,172.8,68.6,40,39.7,0,19.93,67,24.7,24.8,0,40,40
2020-09-21 09:14:28.2456,172.8,68.6,40,39.7,0,19.93,52,3.69,3.67,0,40,40
2020-09-21 09:14:28.4981,172.8,68.6,40,39.7,0,19.93,6,-860,24.7,3.7,40,40
2020-09-21 09:14:28.7506,172.8,68.6,40,39.7,0,19.93,7,-850,24.8,3.7,40,40
2020-09-21 09:14:28.9979,172.8,68.6,40,39.7,0,19.93,1,722.5,0,24,40,40
2020-09-21 09:14:29.2451,172.8,68.6,40,39.7,0,19.93,2,722,0,24,40,40
2020-09-21 09:14:29.4924,172.8,68.6,40,39.7,0,19.91,61,724.9,717.6,0,40,40
2020-09-21 09:14:29.7397,172.8,68.6,40,39.7,0,19.93,62,425,425,0,40,40
2020-09-21 09:14:29.9901,172.8,68.6,40,39.7,0,19.93,64,8,8.2,0,40,40
2020-09-21 09:14:30.2426,172.8,68.6,40,39.7,0,19.93,3,722.5,0,23,40,40
2020-09-21 09:14:30.4951,172.8,68.6,40,39.7,0.1,19.93,4,722,0,23,40,40
2020-09-21 09:14:30.7476,172.8,68.6,40,39.7,0,19.92,65,-860,-860,0,40,40
2020-09-21 09:14:30.9971,172.8,68.6,40,39.7,0,19.93,66,5200,5200,0,40,40
2020-09-21 09:14:31.2444,172.8,68.6,40,39.7,0.1,19.93,1,722.5,0,24,40,40
2020-09-21 09:14:31.4917,172.8,68.6,40,39.7,0.1,19.93,2,722,0,24,40,40
2020-09-21 09:14:31.7390,172.8,68.6,40,39.7,0,19.93,65,-870,-870,0,40,40
2020-09-21 09:14:31.9876,172.8,68.6,40,39.7,0.1,19.93,51,3.69,3.67,0,40,40
2020-09-21 09:14:32.2369,172.8,68.6,40,39.7,0.1,19.92,63,50,50,0,40,40
2020-09-21 09:14:32.4863,172.8,68.6,40,39.7,0,19.93,67,24.7,24.8,0,40,40
2020-09-21 09:14:32.7356,172.8,68.6,40,39.7,0,19.93,52,3.69,3.67,0,40,40
2020-09-21 09:14:32.9856,172.8,68.6,40,39.7,0.1,19.93,6,-860,24.7,3.7,40,40
2020-09-21 09:14:33.2380,172.8,68.6,40,39.7,0,19.93,7,-860,24.8,3.7,40,40
2020-09-21 09:14:33.4904,172.8,68.6,40,39.7,0,19.93,1,722.5,0,24,40,40
2020-09-21 09:14:33.7428,172.8,68.6,40,39.7,0.1,19.93,2,722,0,24,40,40
2020-09-21 09:14:33.9941,172.8,68.6,40,39.7,0,19.93,61,724.9,717.6,0,40,40
2020-09-21 09:14:34.2414,172.8,68.6,40,39.7,-0.1,19.93,62,425,425,0,40,40
2020-09-21 09:14:34.4887,172.8,68.6,40,39.7,0.1,19.93,64,8,8.2,0,40,40
2020-09-21 09:14:34.7360,172.8,68.6,40,39.7,0.1,19.93,3,722.5,0,23,40,40
2020-09-21 09:14:34.9833,172.8,68.6,40,39.7,0,19.93,4,722,0,23,40,40
2020-09-21 09:14:35.2348,172.8,68.6,40,39.7,0,19.93,65,-870,-870,0,40,40
2020-09-21 09:14:35.4872,172.8,68.6,40,39.7,0.1,19.92,66,5200,5200,0,40,40
2020-09-21 09:14:35.7397,172.8,68.6,40,39.7,0,19.93,1,722.5,0,24,40,40
2020-09-21 09:14:35.9922,172.8,68.6,40,39.7,0,19.93,2,722,0,24,40,40
2020-09-21 09:14:36.2446,172.8,68.6,40,39.7,0.1,19.93,65,-860,-860,0,40,40
2020-09-21 09:14:36.4970,172.8,68.6,40,39.7,0,19.93,51,3.69,3.67,0,40,40
2020-09-21 09:14:36.7494,172.8,68.6,40,39.7,-0.1,19.93,63,50,50,0,40,40
2020-09-21 09:14:37.0018,172.8,68.6,40,39.7,0,19.93,67,24.7,24.8,0,40,40
2020-09-21 09:14:37.2543,172.8,68.6,40,39.7,0,19.93,52,3.69,3.67,0,40,40
2020-09-21 09:14:37.5068,172.8,68.6,40,39.7,0,19.93,6,-860,24.7,3.7,40,40
2020-09-21 09:14:37.7594,172.8,68.6,40,39.7,0,19.93,7,-860,24.7,3.7,40,40
2020-09-21 09:14:38.0119,172.8,68.6,40,39.7,0.1,19.93,1,722.5,0,24,40,40
2020-09-21 09:14:38.2644,172.8,68.6,40,39.7,0,19.93,2,722,0,24,40,40
2020-09-21 09:14:38.5170,172.8,68.6,40,39.7,0,19.93,61,725,717.7,0,40,40
2020-09-21 09:14:38.7695,172.8,68.6,40,39.7,0,19.93,62,425,425,0,40,40
2020-09-21 09:14:39.0220,172.8,68.6,40,39.7,0,19.92,64,8,8.2,0,40,40
2020-09-21 09:14:39.2745,172.8,68.6,40,39.7,0,19.93,3,722.5,0,23,40,40
2020-09-21 09:14:39.5217,172.8,68.6,40,39.7,0,19.93,4,722,0,23,40,40
2020-09-21 09:14:39.7690,172.8,68.6,40,39.7,0,19.93,65,-860,-860,0,40,40
2020-09-21 09:14:40.0163,172.8,68.6,40,39.7,0,19.92,66,5200,5200,0,40,40
2020-09-21 09:14:40.2638,172.8,68.6,40,39.7,0,19.92,1,722.5,0,24,40,40
2020-09-21 09:14:40.5164,172.8,68.6,40,39.7,0,19.93,2,722,0,24,40,40
2020-09-21 09:14:40.7689,172.8,68.6,40,39.7,0,19.92,65,-860,-860,0,40,40
2020-09-21 09:14:41.0214,172.8,68.6,40,39.7,0,19.93,51,3.69,3.67,0,40,40
2020-09-21 09:14:41.2739,172.8,68.6,40,39.7,0,19.92,63,50,50,0,40,40
2020-09-21 09:14:41.5214,172.8,68.6,40,39.7,0,19.93,67,24.7,24.7,0,40,40
2020-09-21 09:14:41.7688,172.8,68.6,40,39.7,0.1,19.93,52,3.69,3.67,0,40,40
2020-09-21 09:14:42.0162,172.8,68.6,40,39.7,0,19.93,6,-860,24.7,3.7,40,40
2020-09-21 09:14:42.2636,172.8,68.6,40,39.7,0,19.92,7,-860,24.7,3.7,40,40
2020-09-21 09:14:42.5111,172.8,68.6,40,39.7,0.1,19.92,1,722.5,0,24,40,40
2020-09-21 09:14:42.7585,172.8,68.6,39.75,39.7,0,19.93,2,721.9,0,24,40,40
2020-09-21 09:14:43.0060,172.8,68.6,39.75,39.7,0,19.93,61,725,717.7,0,40,40
2020-09-21 09:14:43.2534,172.8,68.6,39.75,39.7,0.1,19.93,62,425,425,0,40,40
2020-09-21 09:14:43.5039,172.8,68.6,39.75,39.7,0.1,19.93,64,8,8.2,0,40,40
2020-09-21 09:14:43.7564,172.8,68.6,39.75,39.7,0,19.93,3,722.5,0,23,40,40
2020-09-21 09:14:44.0088,172.8,68.6,39.75,39.7,0,19.92,4,721.9,0,23,40,40
2020-09-21 09:14:44.2612,172.8,68.6,39.75,39.7,0.1,19.93,65,-850,-860,0,40,40
2020-09-21 09:14:44.5117,172.8,68.6,39.75,39.7,0,19.93,66,5200,5200,0,40,40
2020-09-21 09:14:44.7606,172.8,68.6,39.75,39.7,0,19.93,1,722.5,0,24,40,40
2020-09-21 09:14:45.0096,172.8,68.6,39.75,39.7,0.1,19.93,2,721.9,0,24,40,40
2020-09-21 09:14:45.2585,172.8,68.6,39.75,39.7,0.1,19.93,65,-850,-860,0,40,40
2020-09-21 09:14:45.5065,172.8,68.6,39.75,39.7,0,19.92,51,3.69,3.67,0,40,40
2020-09-21 09:14:45.7538,172.8,68.6,39.75,39.7,0.1,19.93,63,50,50,0,40,40
2020-09-21 09:14:46.0012,172.8,68.6,39.75,39.7,0.1,19.93,67,24.7,24.7,0,40,40
2020-09-21 09:14:46.2485,172.8,68.6,39.75,39.7,0,19.93,52,3.69,3.67,0,40,40
2020-09-21 09:14:46.4969,172.8,68.6,39.75,39.7,0,19.93,6,-850,24.7,3.7,40,40
2020-09-21 09:14:46.7495,172.8,68.6,39.75,39.7,0.1,19.93,7,-860,24.7,3.7,40,40
2020-09-21 09:14:47.0020,172.8,68.6,39.75,39.7,0.1,19.93,1,722.5,0,24,40,40
2020-09-21 09:14:47.2545,172.8,68.6,39.75,39.7,0,19.93,2,721.9,0,24,40,40
2020-09-21 09:14:47.5071,172.8,68.6,39.75,39.7,0.1,19.93,61,724.9,717.6,0,40,40
2020-09-21 09:14:47.7553,172.8,68.6,39.75,39.7,0.1,19.93,62,425,425,0,40,40
2020-09-21 09:14:48.0024,172.8,68.6,39.75,39.7,0,19.93,64,8,8.2,0,40,40
2020-09-21 09:14:48.2496,172.8,68.6,39.75,39.7,0,19.93,3,722.4,0,23,39.5,40
2020-09-21 09:14:48.4967,172.8,68.6,39.75,39.7,0.1,19.94,4,722,0,23,39.5,40
2020-09-21 09:14:48.7439,172.8,68.6,39.75,39.7,0,19.93,65,-840,-860,0,39.5,40
2020-09-21 09:14:48.9911,172.8,68.6,39.75,39.7,0,19.93,66,5200,5200,0,39.5,40
2020-09-21 09:14:49.2382,172.8,68.6,39.75,39.7,0.1,19.83,1,722.4,0,24,39.5,40
2020-09-21 09:14:49.4854,172.8,68.6,39.75,39.7,0,19.93,2,722,0,24,39.5,40
2020-09-21 09:14:49.7378,172.8,68.6,39.75,39.7,0,19.93,65,-840,-870,0,39.5,40
2020-09-21 09:14:49.9902,172.8,68.6,39.75,39.7,0.1,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 09:14:50.2425,172.8,68.6,39.75,39.7,0.1,19.92,63,50,50,0,39.5,40
2020-09-21 09:14:50.4949,172.8,68.6,39.75,39.7,0,19.93,67,24.6,24.7,0,39.5,40
2020-09-21 09:14:50.7474,172.8,68.6,39.75,39.7,0,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 09:14:50.9998,172.8,68.6,39.75,39.7,0,19.93,6,-840,24.6,3.7,39.5,40
2020-09-21 09:14:51.2523,172.8,68.6,39.75,39.7,0,19.93,7,-870,24.7,3.7,39.5,40
2020-09-21 09:14:51.5047,172.8,68.6,39.75,39.7,0.1,19.93,1,722.4,0,24,39.5,40
2020-09-21 09:14:51.7572,172.8,68.6,39.75,39.7,0,19.93,2,722,0,24,39.5,40
2020-09-21 09:14:52.0097,172.8,68.6,39.75,39.7,0,19.94,61,725,717.5,0,39.5,40
2020-09-21 09:14:52.2622,172.8,68.6,39.75,39.7,0.1,19.92,62,425,425,0,39.5,40
2020-09-21 09:14:52.5147,172.8,68.6,39.75,39.7,0,19.93,64,8,8.2,0,39.5,40
2020-09-21 09:14:52.7669,172.8,68.6,39.75,39.7,0,19.94,3,722.4,0,23,39.5,40
2020-09-21 09:14:53.0188,172.8,68.6,39.75,39.7,0.1,19.94,4,722,0,23,39.5,40
2020-09-21 09:14:53.2706,172.8,68.6,39.75,39.7,0,19.93,65,-830,-870,0,39.5,40
2020-09-21 09:14:53.5225,172.8,68.6,39.75,39.7,0,19.93,66,5200,5200,0,39.5,40
2020-09-21 09:14:53.7723,172.8,68.6,39.75,39.7,0.1,19.93,1,722.4,0,24,39.5,40
2020-09-21 09:14:54.0197,172.8,68.6,39.75,39.7,0.1,19.94,2,722,0,24,39.5,40
2020-09-21 09:14:54.2671,172.8,68.6,39.75,39.7,0,19.93,65,-840,-880,0,39.5,40
2020-09-21 09:14:54.5144,172.8,68.6,39.75,39.7,0,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 09:14:54.7641,172.8,68.6,39.75,39.7,0.1,19.93,63,50,50,0,39.5,40
2020-09-21 09:14:55.0161,172.8,68.6,39.75,39.7,0,19.93,67,24.6,24.7,0,39.5,40
2020-09-21 09:14:55.2681,172.8,68.6,39.75,39.7,0,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 09:14:55.5202,172.8,68.6,39.75,39.7,0.1,19.93,6,-840,24.6,3.7,39.5,40
2020-09-21 09:14:55.7722,172.8,68.6,39.75,39.7,0,19.93,7,-880,24.7,3.7,39.5,40
2020-09-21 09:14:56.0242,172.8,68.6,39.75,39.7,-0.1,19.93,1,722.4,0,24,39.5,40
2020-09-21 09:14:56.2763,172.8,68.6,39.75,39.7,0.1,19.93,2,722,0,24,39.5,40
2020-09-21 09:14:56.5283,172.8,68.6,39.75,39.7,0.1,19.93,61,724.9,717.7,0,39.5,40
2020-09-21 09:14:56.7805,172.8,68.6,39.75,39.7,0,19.93,62,425,425,0,39.5,40
2020-09-21 09:14:57.0330,172.8,68.6,39.75,39.7,0.1,19.92,64,8,8.2,0,39.5,40
2020-09-21 09:14:57.2856,172.8,68.6,39.75,39.7,0.1,19.93,3,722.4,0,23,39.5,40
2020-09-21 09:14:57.5381,172.8,68.6,39.75,39.7,0,19.93,4,722,0,23,39.5,40
2020-09-21 09:14:57.7905,172.8,68.6,39.75,39.7,0.1,19.93,65,-840,-880,0,39.5,40
2020-09-21 09:14:58.0403,172.8,68.6,39.75,39.7,0.1,19.94,66,5200,5200,0,39.5,40
2020-09-21 09:14:58.2900,172.8,68.6,39.75,39.7,0.1,19.93,1,722.4,0,24,39.5,40
2020-09-21 09:14:58.5397,172.8,68.6,39.75,39.7,0,19.95,2,722,0,24,39.5,40
2020-09-21 09:14:58.7894,172.8,68.6,39.75,39.7,0.1,19.92,65,-830,-880,0,39.5,40
2020-09-21 09:14:59.0377,172.8,68.6,39.75,39.7,0.1,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 09:14:59.2851,172.8,68.6,39.75,39.7,0,19.94,63,50,50,0,39.5,40
2020-09-21 09:14:59.5326,172.8,68.6,39.75,39.7,0.1,19.93,67,24.6,24.7,0,39.5,40
2020-09-21 09:14:59.7800,172.8,68.6,39.75,39.7,0.1,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 09:15:00.0306,172.8,68.6,39.75,39.7,0,19.92,6,-840,24.6,3.7,39.5,40
2020-09-21 09:15:00.2831,172.8,68.6,39.75,39.7,0,19.93,7,-890,24.7,3.7,39.5,40
2020-09-21 09:15:00.5356,172.8,68.6,39.75,39.7,0.1,19.93,1,722.4,0,24,39.5,40
2020-09-21 09:15:00.7882,172.8,68.6,39.75,39.7,0,19.93,2,722,0,24,39.5,40
2020-09-21 09:15:01.0396,172.8,68.6,39.75,39.7,0,19.93,61,724.9,717.7,0,39.5,40
2020-09-21 09:15:01.2869,172.8,68.6,39.75,39.7,0,19.93,62,425,425,0,39.5,40
2020-09-21 09:15:01.5343,172.8,68.6,39.75,39.7,0,19.93,64,8,8.1,0,39.5,40
2020-09-21 09:15:01.7816,172.8,68.6,39.75,39.7,0,19.92,3,722.4,0,23,39.5,40
2020-09-21 09:15:02.0290,172.8,68.6,39.75,39.7,0,19.93,4,722,0,23,39.5,40
2020-09-21 09:15:02.2764,172.8,68.6,39.75,39.7,0,19.93,65,-840,-890,0,39.5,40
2020-09-21 09:15:02.5238,172.8,68.6,39.75,39.7,0,19.93,66,5200,5200,0,39.5,40
2020-09-21 09:15:02.7713,172.8,68.6,39.75,39.7,0,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:15:03.0187,172.8,68.6,39.75,39.7,0,19.92,2,722,0,24,39.5,40
2020-09-21 09:15:03.2658,172.8,68.6,39.75,39.7,0,19.93,65,-830,-880,0,39.5,40
2020-09-21 09:15:03.5130,172.8,68.6,39.75,39.7,0.1,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 09:15:03.7602,172.8,68.6,39.75,39.7,0,19.93,63,50,50,0,39.5,40
2020-09-21 09:15:04.0073,172.8,68.6,39.75,39.7,0,19.93,67,24.6,24.6,0,39.5,40
2020-09-21 09:15:04.2545,172.8,68.6,39.75,39.7,0,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 09:15:04.5017,172.8,68.6,39.75,39.7,0,19.94,6,-820,24.6,3.7,39.5,40
2020-09-21 09:15:04.7488,172.8,68.6,39.75,39.7,0,19.93,7,-880,24.6,3.7,39.5,40
2020-09-21 09:15:04.9960,172.8,68.6,39.75,39.7,0,19.92,1,722.5,0,24,39.5,40
2020-09-21 09:15:05.2453,172.8,68.6,39.75,39.7,0,19.93,2,722,0,24,39.5,40
2020-09-21 09:15:05.4978,172.8,68.6,39.75,39.7,0,19.93,61,725.1,717.7,0,39.5,40
2020-09-21 09:15:05.7502,172.8,68.6,39.75,39.7,0,19.93,62,425,425,0,39.5,40
2020-09-21 09:15:06.0027,172.8,68.6,39.75,39.7,0.1,19.92,64,8,8.2,0,39.5,40
2020-09-21 09:15:06.2551,172.8,68.6,39.75,39.7,-0.1,19.93,3,722.5,0,23,39.5,40
2020-09-21 09:15:06.5077,172.8,68.6,39.75,39.7,0,19.93,4,722,0,23,39.5,40
2020-09-21 09:15:06.7602,172.8,68.6,39.75,39.7,0.1,19.93,65,-820,-880,0,39.5,40
2020-09-21 09:15:07.0127,172.8,68.6,39.75,39.7,0,19.93,66,5210,5210,0,39.5,40
2020-09-21 09:15:07.2652,172.8,68.6,39.75,39.7,-0.1,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:15:07.5177,172.8,68.6,39.75,39.7,0.1,19.94,2,722,0,24,39.5,40
2020-09-21 09:15:07.7702,172.8,68.6,39.75,39.7,0.1,19.93,65,-830,-880,0,39.5,40
2020-09-21 09:15:08.0227,172.8,68.6,39.75,39.7,0,19.94,51,3.69,3.67,0,39.5,40
2020-09-21 09:15:08.2752,172.8,68.6,39.75,39.7,0,19.94,63,50,50,0,39.5,40
2020-09-21 09:15:08.5246,172.8,68.6,39.75,39.7,0.1,19.96,67,24.6,24.6,0,39.5,40
2020-09-21 09:15:08.7719,172.8,68.6,39.75,39.7,0,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 09:15:09.0192,172.8,68.6,39.75,39.7,0.1,19.93,6,-840,24.6,3.7,39.5,40
2020-09-21 09:15:09.2665,172.8,68.6,39.75,39.7,0.1,19.93,7,-880,24.6,3.7,39.5,40
2020-09-21 09:15:09.5149,172.8,68.6,39.75,39.7,0.1,19.92,1,722.5,0,24,39.5,40
2020-09-21 09:15:09.7674,172.8,68.6,39.75,39.7,0,19.92,2,722,0,24,39.5,40
2020-09-21 09:15:10.0200,172.8,68.6,39.75,39.7,0.1,19.94,61,725,717.6,0,39.5,40
2020-09-21 09:15:10.2725,172.8,68.6,39.75,39.7,0.1,19.93,62,425,425,0,39.5,40
2020-09-21 09:15:10.5248,172.8,68.6,39.75,39.7,0,19.93,64,8,8.2,0,39.5,40
2020-09-21 09:15:10.7763,172.8,68.6,39.75,39.7,0.1,19.93,3,722.5,0,23,39.5,40
2020-09-21 09:15:11.0278,172.8,68.6,39.75,39.7,0.1,19.92,4,722,0,23,39.5,40
2020-09-21 09:15:11.2793,172.8,68.6,39.75,39.7,0,19.93,65,-840,-890,0,39.5,40
2020-09-21 09:15:11.5308,172.8,68.6,39.75,39.7,0,19.94,66,5210,5210,0,39.5,40
2020-09-21 09:15:11.7790,172.8,68.6,39.75,39.7,0,19.92,1,722.5,0,24,39.5,40
2020-09-21 09:15:12.0264,172.8,68.6,39.75,39.7,0,19.93,2,722,0,24,39.5,40
2020-09-21 09:15:12.2738,172.8,68.6,39.75,39.7,0,19.94,65,-830,-890,0,39.5,40
2020-09-21 09:15:12.5212,172.8,68.6,39.75,39.7,0,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 09:15:12.7729,172.8,68.6,39.75,39.7,0,19.94,63,50,50,0,39.5,40
2020-09-21 09:15:13.0254,172.8,68.6,39.75,39.7,0,19.93,67,24.6,24.6,0,39.5,40
2020-09-21 09:15:13.2779,172.8,68.6,39.75,39.7,0,19.92,52,3.69,3.67,0,39.5,40
2020-09-21 09:15:13.5305,172.8,68.6,39.75,39.7,0,19.93,6,-830,24.6,3.7,39.5,40
2020-09-21 09:15:13.7789,172.8,68.6,39.75,39.7,0,19.93,7,-880,24.6,3.7,39.5,40
2020-09-21 09:15:14.0262,172.8,68.6,39.75,39.7,0.1,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:15:14.2735,172.8,68.6,39.75,39.7,0,19.94,2,722,0,24,39.5,40
2020-09-21 09:15:14.5209,172.8,68.6,39.75,39.7,0,19.93,61,725.1,717.7,0,39.5,40
2020-09-21 09:15:14.7724,172.8,68.6,39.75,39.7,0.1,19.93,62,425,425,0,39.5,40
2020-09-21 09:15:15.0249,172.8,68.6,39.75,39.7,0,19.93,64,8,8.2,0,39.5,40
2020-09-21 09:15:15.2774,172.8,68.6,39.75,39.7,0,19.94,3,722.5,0,23,39.5,40
2020-09-21 09:15:15.5299,172.8,68.6,39.75,39.7,0.1,19.93,4,722,0,23,39.5,40
2020-09-21 09:15:15.7803,172.8,68.6,39.75,39.7,0.1,19.93,65,-820,-880,0,39.5,40
2020-09-21 09:15:16.0275,172.8,68.6,39.75,39.7,0,19.92,66,5220,5220,0,39.5,40
2020-09-21 09:15:16.2748,172.8,68.6,39.75,39.7,0,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:15:16.5221,172.8,68.6,39.75,39.7,0.1,19.93,2,722,0,24,39.5,40
2020-09-21 09:15:16.7694,172.8,68.6,39.75,39.7,-0.1,19.93,65,-830,-890,0,39.5,40
2020-09-21 09:15:17.0167,172.8,68.6,39.75,39.7,0,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 09:15:17.2641,172.8,68.6,39.75,39.7,0.1,19.93,63,50,50,0,39.5,40
2020-09-21 09:15:17.5115,172.8,68.6,39.75,39.7,0,19.93,67,24.5,24.6,0,39.5,40
2020-09-21 09:15:17.7588,172.8,68.6,39.75,39.7,0,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 09:15:18.0060,172.8,68.6,39.75,39.7,0.1,19.93,6,-820,24.5,3.7,39.5,40
2020-09-21 09:15:18.2532,172.8,68.6,39.75,39.7,0,19.93,7,-880,24.6,3.7,39.5,40
2020-09-21 09:15:18.5004,172.8,68.6,39.75,39.7,-0.1,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:15:18.7495,172.8,68.6,39.75,39.7,0,19.92,2,722,0,24,39.5,40
2020-09-21 09:15:19.0021,172.8,68.6,39.75,39.7,0.1,19.93,61,725,717.7,0,39.5,40
2020-09-21 09:15:19.2547,172.8,68.6,39.75,39.7,-0.1,19.93,62,425,425,0,39.5,40
2020-09-21 09:15:19.5073,172.8,68.6,39.75,39.7,-0.1,19.93,64,8,8.2,0,39.5,40
2020-09-21 09:15:19.7598,172.8,68.6,39.75,39.7,0.1,19.93,3,722.5,0,23,39.5,40
2020-09-21 09:15:20.0124,172.8,68.6,39.75,39.7,0,19.91,4,722,0,23,39.5,40
2020-09-21 09:15:20.2649,172.8,68.6,39.75,39.7,-0.1,19.93,65,-830,-890,0,39.5,40
2020-09-21 09:15:20.5175,172.8,68.6,39.75,39.7,0.1,19.93,66,5220,5210,0,39.5,40
2020-09-21 09:15:20.7699,172.8,68.6,39.75,39.7,0.1,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:15:21.0173,172.8,68.6,39.75,39.7,0,19.93,2,722,0,24,39.5,40
2020-09-21 09:15:21.2646,172.8,68.6,39.75,39.7,0.1,19.93,65,-820,-890,0,39.5,40
2020-09-21 09:15:21.5120,172.8,68.6,39.75,39.7,0.1,19.94,51,3.69,3.67,0,39.5,40
2020-09-21 09:15:21.7593,172.8,68.6,39.75,39.7,0,19.93,63,50,50,0,39.5,40
2020-09-21 09:15:22.0066,172.8,68.6,39.75,39.7,0.1,19.93,67,24.5,24.6,0,39.5,40
2020-09-21 09:15:22.2540,172.8,68.6,39.75,39.7,0.1,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 09:15:22.5013,172.8,68.6,39.75,39.7,0,19.93,6,-830,24.5,3.7,39.5,40
2020-09-21 09:15:22.7486,172.8,68.6,39.75,39.7,0,19.93,7,-890,24.6,3.7,39.5,40
2020-09-21 09:15:23.0011,172.8,68.6,39.75,39.7,0.1,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:15:23.2537,172.8,68.6,39.75,39.7,0,19.92,2,722,0,24,39.5,40
2020-09-21 09:15:23.5062,172.8,68.6,39.75,39.7,0,19.93,61,725.1,717.7,0,39.5,40
2020-09-21 09:15:23.7588,172.8,68.6,39.75,39.7,0,19.93,62,425,425,0,39.5,40
2020-09-21 09:15:24.0113,172.8,68.6,39.75,39.7,0,19.92,64,8,8.2,0,39.5,40
2020-09-21 09:15:24.2638,172.8,68.6,39.75,39.7,0,19.92,3,722.5,0,23,39.5,40
2020-09-21 09:15:24.5163,172.8,68.6,39.75,39.7,0,19.93,4,722,0,23,39.5,40
2020-09-21 09:15:24.7688,172.8,68.6,39.75,39.7,0,19.93,65,-830,-890,0,39.5,40
2020-09-21 09:15:25.0162,172.8,68.6,39.75,39.7,0,19.93,66,5210,5210,0,39.5,40
2020-09-21 09:15:25.2635,172.8,68.6,39.75,39.7,0.1,19.93,1,722.4,0,24,39.5,40
2020-09-21 09:15:25.5108,172.8,68.6,39.75,39.7,0,19.93,2,722,0,24,39.5,40
2020-09-21 09:15:25.7580,172.8,68.6,39.75,39.7,0,19.94,65,-830,-890,0,39.5,40
2020-09-21 09:15:26.0080,172.8,68.6,39.75,39.7,0.1,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 09:15:26.2580,172.8,68.6,39.75,39.7,0,19.93,63,50,50,0,39.5,40
2020-09-21 09:15:26.5080,172.8,68.6,39.75,39.7,0,19.95,67,24.5,24.6,0,39.5,40
2020-09-21 09:15:26.7580,172.8,68.6,39.75,39.7,0.1,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 09:15:27.0090,172.8,68.6,39.75,39.7,0.1,19.93,6,-820,24.5,3.7,39.5,40
2020-09-21 09:15:27.2615,172.8,68.6,39.75,39.7,0,19.92,7,-890,24.6,3.7,39.5,40
2020-09-21 09:15:27.5140,172.8,68.6,39.75,39.7,0,19.93,1,722.4,0,24,39.5,40
2020-09-21 09:15:27.7665,172.8,68.5,39.75,39.64,0.1,19.93,2,722,0,24,39.5,40
2020-09-21 09:15:28.0190,172.8,68.5,39.75,39.64,-0.1,19.93,61,725.1,717.8,0,39.5,40
2020-09-21 09:15:28.2715,172.8,68.5,39.75,39.64,0,19.93,62,425,425,0,39.5,40
2020-09-21 09:15:28.5240,172.8,68.5,39.75,39.64,0.1,19.93,64,8,8.2,0,39.5,40
2020-09-21 09:15:28.7766,172.8,68.5,39.75,39.64,0,19.92,3,722.4,0,23,39.5,40
2020-09-21 09:15:29.0291,172.8,68.5,39.75,39.64,0,19.93,4,722,0,23,39.5,40
2020-09-21 09:15:29.2807,172.8,68.5,39.75,39.64,0.1,19.94,65,-830,-880,0,39.5,40
2020-09-21 09:15:29.5321,172.8,68.5,39.75,39.64,0,19.93,66,5210,5210,0,39.5,40
2020-09-21 09:15:29.7834,172.8,68.5,39.75,39.64,-0.1,19.92,1,722.4,0,24,39.5,40
2020-09-21 09:15:30.0348,172.8,68.5,39.75,39.64,0,19.93,2,722,0,24,39.5,40
2020-09-21 09:15:30.2869,172.8,68.5,39.75,39.64,0.1,19.93,65,-820,-880,0,39.5,40
2020-09-21 09:15:30.5392,172.8,68.5,39.75,39.64,0,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 09:15:30.7915,172.8,68.5,39.75,39.64,0,19.93,63,50,50,0,39.5,40
2020-09-21 09:15:31.0438,172.8,68.5,39.75,39.64,0.1,19.93,67,24.5,24.6,0,39.5,40
2020-09-21 09:15:31.2920,172.8,68.5,39.75,39.64,0,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 09:15:31.5393,172.8,68.5,39.75,39.64,0,19.93,6,-830,24.5,3.7,39.5,40
2020-09-21 09:15:31.7867,172.8,68.5,39.75,39.64,0.1,19.93,7,-890,24.6,3.7,39.5,40
2020-09-21 09:15:32.0340,172.8,68.5,39.75,39.64,0,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:15:32.2813,172.8,68.5,39.75,39.64,0,19.93,2,722.1,0,24,39.5,40
2020-09-21 09:15:32.5287,172.8,68.5,39.75,39.64,0.1,19.93,61,725,717.8,0,39.5,40
2020-09-21 09:15:32.7760,172.8,68.5,39.75,39.64,0,19.93,62,425,425,0,39.5,40
2020-09-21 09:15:33.0234,172.8,68.5,39.75,39.64,0,19.94,64,8,8.2,0,39.5,40
2020-09-21 09:15:33.2708,172.8,68.5,39.75,39.64,0,19.93,3,722.5,0,23,39.5,40
2020-09-21 09:15:33.5232,172.8,68.5,39.75,39.64,0,19.93,4,722.1,0,23,39.5,40
2020-09-21 09:15:33.7757,172.8,68.5,39.75,39.64,0,19.93,65,-830,-880,0,39.5,40
2020-09-21 09:15:34.0282,172.8,68.5,39.75,39.64,0,19.92,66,5220,5220,0,39.5,40
2020-09-21 09:15:34.2807,172.8,68.5,39.75,39.64,0,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:15:34.5284,172.8,68.5,39.75,39.64,0,19.93,2,722.1,0,24,39.5,40
2020-09-21 09:15:34.7759,172.8,68.5,39.75,39.64,0,19.93,65,-830,-890,0,39.5,40
2020-09-21 09:15:35.0233,172.8,68.5,39.75,39.64,0,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 09:15:35.2708,172.8,68.5,39.75,39.64,0,19.93,63,50,50,0,39.5,40
2020-09-21 09:15:35.5213,172.8,68.5,39.75,39.64,0,19.93,67,24.5,24.6,0,39.5,40
2020-09-21 09:15:35.7738,172.8,68.5,39.75,39.64,0.1,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 09:15:36.0263,172.8,68.5,39.75,39.64,0,19.93,6,-830,24.5,3.7,39.5,40
2020-09-21 09:15:36.2788,172.8,68.5,39.75,39.64,0,19.93,7,-880,24.5,3.7,39.5,40
2020-09-21 09:15:36.5301,172.8,68.5,39.75,39.64,0.1,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:15:36.7774,172.8,68.5,39.75,39.64,0,19.94,2,722.1,0,24,39.5,40
2020-09-21 09:15:37.0246,172.8,68.5,39.75,39.64,0,19.93,61,725,717.7,0,39.5,40
2020-09-21 09:15:37.2719,172.8,68.5,39.75,39.64,0.1,19.94,62,425,425,0,39.5,40
2020-09-21 09:15:37.5191,172.8,68.5,39.75,39.64,0,19.93,64,8,8.2,0,39.5,40
2020-09-21 09:15:37.7662,172.8,68.5,39.75,39.64,0,19.93,3,722.5,0,23,39.5,40
2020-09-21 09:15:38.0133,172.8,68.5,39.75,39.64,0.1,19.94,4,722.1,0,23,39.5,40
2020-09-21 09:15:38.2604,172.8,68.5,39.75,39.64,0.1,19.93,65,-820,-880,0,39.5,40
2020-09-21 09:15:38.5075,172.8,68.5,39.75,39.64,0,19.93,66,5220,5220,0,39.5,40
2020-09-21 09:15:38.7548,172.8,68.5,39.75,39.64,0,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:15:39.0021,172.8,68.5,39.75,39.64,0.1,19.93,2,722,0,24,39.5,40
2020-09-21 09:15:39.2493,172.8,68.5,39.75,39.64,0,19.92,65,-820,-880,0,39.5,40
2020-09-21 09:15:39.4966,172.8,68.5,39.75,39.64,0,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 09:15:39.7480,172.8,68.5,39.75,39.64,0.1,19.93,63,50,50,0,39.5,40
2020-09-21 09:15:40.0004,172.8,68.5,39.75,39.64,0.1,19.93,67,24.5,24.5,0,39.5,40
2020-09-21 09:15:40.2528,172.8,68.5,39.75,39.64,0,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 09:15:40.5052,172.8,68.5,39.75,39.64,0,19.93,6,-830,24.5,3.7,39.5,40
2020-09-21 09:15:40.7537,172.8,68.5,39.75,39.64,0.1,19.93,7,-880,24.5,3.7,39.5,40
2020-09-21 09:15:41.0010,172.8,68.5,39.75,39.64,-0.1,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:15:41.2484,172.8,68.5,39.75,39.64,0,19.94,2,722,0,24,39.5,40
2020-09-21 09:15:41.4957,172.8,68.5,39.75,39.64,0.1,19.93,61,725,717.7,0,39.5,40
2020-09-21 09:15:41.7430,172.8,68.5,39.75,39.64,0,19.92,62,425,425,0,39.5,40
2020-09-21 09:15:41.9902,172.8,68.5,39.75,39.64,-0.1,19.93,64,8,8.2,0,39.5,40
2020-09-21 09:15:42.2375,172.8,68.5,39.75,39.64,0.1,19.93,3,722.5,0,23,39.5,40
2020-09-21 09:15:42.4847,172.8,68.5,39.75,39.64,0,19.93,4,722,0,23,39.5,40
2020-09-21 09:15:42.7328,172.8,68.5,39.75,39.64,0,19.93,65,-830,-890,0,39.5,40
2020-09-21 09:15:42.9853,172.8,68.5,39.75,39.64,0,19.94,66,5210,5220,0,39.5,40
2020-09-21 09:15:43.2377,172.8,68.5,39.75,39.64,0,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:15:43.4902,172.8,68.5,39.75,39.64,0,19.92,2,722,0,24,39.5,40
2020-09-21 09:15:43.7427,172.8,68.5,39.75,39.64,0,19.93,65,-820,-890,0,39.5,40
2020-09-21 09:15:43.9952,172.8,68.5,39.75,39.64,0,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 09:15:44.2476,172.8,68.5,39.75,39.64,0,19.92,63,50,50,0,39.5,40
2020-09-21 09:15:44.5001,172.8,68.5,39.75,39.64,0,19.93,67,24.5,24.5,0,39.5,40
2020-09-21 09:15:44.7525,172.8,68.5,39.75,39.64,0,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 09:15:45.0050,172.8,68.5,39.75,39.64,0,19.94,6,-830,24.5,3.7,39.5,40
2020-09-21 09:15:45.2574,172.8,68.5,39.75,39.64,0,19.93,7,-880,24.5,3.7,39.5,40
2020-09-21 09:15:45.5098,172.8,68.5,39.75,39.64,0,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:15:45.7621,172.8,68.5,39.75,39.64,0,19.94,2,722,0,24,39.5,40
2020-09-21 09:15:46.0094,172.8,68.5,39.75,39.64,0,19.93,61,725,717.7,0,39.5,40
2020-09-21 09:15:46.2567,172.8,68.5,39.75,39.64,0,19.93,62,425,425,0,39.5,40
2020-09-21 09:15:46.5040,172.8,68.5,39.75,39.64,0,19.93,64,8,8.2,0,39.5,40
2020-09-21 09:15:46.7513,172.8,68.5,39.75,39.64,0,19.93,3,722.4,0,23,39.5,40
2020-09-21 09:15:46.9988,172.8,68.5,39.75,39.64,0.1,19.93,4,722,0,23,39.5,40
2020-09-21 09:15:47.2465,172.8,68.5,39.75,39.64,0,19.93,65,-830,-890,0,39.5,40
2020-09-21 09:15:47.4942,172.8,68.5,39.75,39.64,0,19.93,66,5220,5220,0,39.5,40
2020-09-21 09:15:47.7419,172.8,68.5,39.75,39.64,0.1,19.92,1,722.4,0,24,39.5,40
2020-09-21 09:15:47.9894,172.8,68.5,39.75,39.64,0,19.93,2,722,0,24,39.5,40
2020-09-21 09:15:48.2366,172.8,68.5,39.75,39.64,0,19.95,65,-830,-890,0,39.5,40
2020-09-21 09:15:48.4839,172.8,68.5,39.75,39.64,0.1,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 09:15:48.7311,172.8,68.4,39.75,39.58,0.1,19.93,63,50,50,0,39.5,40
2020-09-21 09:15:48.9783,172.8,68.4,39.75,39.58,0,19.93,67,24.4,24.5,0,39.5,40
2020-09-21 09:15:49.2298,172.8,68.4,39.75,39.58,0.1,19.92,52,3.69,3.67,0,39.5,40
2020-09-21 09:15:49.4822,172.8,68.4,39.75,39.58,0.1,19.93,6,-830,24.4,3.7,39.5,40
2020-09-21 09:15:49.7347,172.8,68.4,39.75,39.58,0,19.93,7,-890,24.5,3.7,39.5,40
2020-09-21 09:15:49.9872,172.8,68.4,39.75,39.58,0,19.93,1,722.4,0,24,39.5,40
2020-09-21 09:15:50.2397,172.8,68.4,39.75,39.58,0.1,19.93,2,722,0,24,39.5,40
2020-09-21 09:15:50.4922,172.8,68.4,39.75,39.58,0,19.93,61,725.1,717.8,0,39.5,40
2020-09-21 09:15:50.7447,172.8,68.4,39.75,39.58,0,19.93,62,425,425,0,39.5,40
2020-09-21 09:15:50.9973,172.8,68.4,39.75,39.58,0.1,19.93,64,8,8.2,0,39.5,40
2020-09-21 09:15:51.2491,172.8,68.4,39.75,39.58,0.1,19.93,3,722.4,0,23,39.5,40
2020-09-21 09:15:51.5002,172.8,68.4,39.75,39.58,-0.1,19.92,4,722,0,23,39.5,40
2020-09-21 09:15:51.7513,172.8,68.4,39.75,39.58,0.1,19.93,65,-820,-890,0,39.5,40
2020-09-21 09:15:52.0024,172.8,68.4,39.75,39.58,0.1,19.93,66,5220,5220,0,39.5,40
2020-09-21 09:15:52.2541,172.8,68.4,39.75,39.58,-0.1,19.93,1,722.4,0,24,39.5,40
2020-09-21 09:15:52.5066,172.8,68.4,39.75,39.58,0,19.93,2,722,0,24,39.5,40
2020-09-21 09:15:52.7590,172.8,68.4,39.75,39.58,0.1,19.93,65,-820,-880,0,39.5,40
2020-09-21 09:15:53.0114,172.8,68.4,39.75,39.58,0,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 09:15:53.2638,172.8,68.4,39.75,39.58,0,19.93,63,50,50,0,39.5,40
2020-09-21 09:15:53.5163,172.8,68.4,39.75,39.58,0.1,19.93,67,24.4,24.5,0,39.5,40
2020-09-21 09:15:53.7688,172.8,68.4,39.75,39.58,0,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 09:15:54.0213,172.8,68.4,39.75,39.58,0,19.93,6,-830,24.4,3.7,39.5,40
2020-09-21 09:15:54.2736,172.8,68.4,39.75,39.58,0,19.94,7,-890,24.5,3.7,39.5,40
2020-09-21 09:15:54.5209,172.8,68.4,39.75,39.58,0,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:15:54.7682,172.8,68.4,39.75,39.58,0,19.94,2,722.1,0,24,39.5,40
2020-09-21 09:15:55.0155,172.8,68.4,39.75,39.58,0,19.93,61,725,717.8,0,39.5,40
2020-09-21 09:15:55.2630,172.8,68.4,39.75,39.58,0,19.93,62,425,425,0,39.5,40
2020-09-21 09:15:55.5155,172.8,68.4,39.75,39.58,0,19.93,64,8,8.2,0,39.5,40
2020-09-21 09:15:55.7679,172.8,68.4,39.75,39.58,0,19.93,3,722.5,0,23,39.5,40
2020-09-21 09:15:56.0204,172.8,68.4,39.75,39.58,0,19.93,4,722.1,0,23,39.5,40
2020-09-21 09:15:56.2729,172.8,68.4,39.75,39.58,0,19.93,65,-830,-880,0,39.5,40
2020-09-21 09:15:56.5254,172.8,68.4,39.75,39.58,0.1,19.93,66,5220,5220,0,39.5,40
2020-09-21 09:15:56.7779,172.8,68.4,39.75,39.58,0,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:15:57.0304,172.8,68.4,39.75,39.58,0,19.93,2,722.1,0,24,39.5,40
2020-09-21 09:15:57.2829,172.8,68.4,39.75,39.58,0,19.93,65,-830,-880,0,39.5,40
2020-09-21 09:15:57.5322,172.8,68.4,39.75,39.58,0,19.95,51,3.69,3.67,0,39.5,40
2020-09-21 09:15:57.7795,172.8,68.4,39.75,39.58,0,19.93,63,50,50,0,39.5,40
2020-09-21 09:15:58.0268,172.8,68.4,39.75,39.58,0,19.93,67,24.4,24.5,0,39.5,40
2020-09-21 09:15:58.2742,172.8,68.4,39.75,39.58,0,19.92,52,3.69,3.67,0,39.5,40
2020-09-21 09:15:58.5233,172.8,68.4,39.75,39.58,0,19.93,6,-830,24.4,3.7,39.5,40
2020-09-21 09:15:58.7734,172.8,68.4,39.75,39.58,0,19.93,7,-890,24.5,3.7,39.5,40
2020-09-21 09:15:59.0235,172.8,68.4,39.75,39.58,0.1,19.92,1,722.5,0,24,39.5,40
2020-09-21 09:15:59.2736,172.8,68.4,39.75,39.58,0,19.93,2,722.1,0,24,39.5,40
2020-09-21 09:15:59.5223,172.8,68.4,39.75,39.58,-0.1,19.93,61,725.1,717.8,0,39.5,40
2020-09-21 09:15:59.7703,172.8,68.4,39.75,39.58,0,19.93,62,425,425,0,39.5,40
2020-09-21 09:16:00.0182,172.8,68.4,39.75,39.58,0,19.93,64,8,8.2,0,39.5,40
2020-09-21 09:16:00.2662,172.8,68.4,39.75,39.58,-0.1,19.93,3,722.5,0,23,39.5,40
2020-09-21 09:16:00.5146,172.8,68.4,39.75,39.58,0,19.93,4,722.1,0,23,39.5,40
2020-09-21 09:16:00.7633,172.8,68.4,39.75,39.58,0.1,19.93,65,-820,-880,0,39.5,40
2020-09-21 09:16:01.0120,172.8,68.4,39.75,39.58,0,19.93,66,5220,5220,0,39.5,40
2020-09-21 09:16:01.2607,172.8,68.4,39.75,39.58,-0.1,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:16:01.5102,172.8,68.4,39.75,39.58,0.1,19.93,2,722,0,24,39.5,40
2020-09-21 09:16:01.7628,172.8,68.4,39.75,39.58,0,19.93,65,-830,-880,0,39.5,40
2020-09-21 09:16:02.0153,172.8,68.4,39.75,39.58,0,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 09:16:02.2678,172.8,68.4,39.75,39.58,0.1,19.92,63,50,50,0,39.5,40
2020-09-21 09:16:02.5193,172.8,68.4,39.75,39.58,0,19.93,67,24.4,24.5,0,39.5,40
2020-09-21 09:16:02.7666,172.8,68.3,39.75,39.53,0,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 09:16:03.0138,172.8,68.3,39.75,39.53,0.1,19.93,6,-830,24.4,3.7,39.5,40
2020-09-21 09:16:03.2610,172.8,68.3,39.75,39.53,0.1,19.93,7,-880,24.5,3.7,39.5,40
2020-09-21 09:16:03.5082,172.8,68.3,39.75,39.53,0,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:16:03.7598,172.8,68.3,39.75,39.53,0,19.93,2,722,0,24,39.5,40
2020-09-21 09:16:04.0122,172.8,68.3,39.75,39.53,0.1,19.93,61,725,717.7,0,39.5,40
2020-09-21 09:16:04.2647,172.8,68.3,39.75,39.53,0,19.93,62,425,425,0,39.5,40
2020-09-21 09:16:04.5172,172.8,68.3,39.75,39.53,0,19.92,64,8,8.2,0,39.5,40
2020-09-21 09:16:04.7697,172.8,68.3,39.75,39.53,0,19.93,3,722.5,0,23,39.5,40
2020-09-21 09:16:05.0222,172.8,68.3,39.75,39.53,0,19.93,4,722,0,23,39.5,40
2020-09-21 09:16:05.2747,172.8,68.3,39.75,39.53,0,19.93,65,-830,-880,0,39.5,40
2020-09-21 09:16:05.5273,172.8,68.3,39.75,39.53,0,19.93,66,5220,5220,0,39.5,40
2020-09-21 09:16:05.7798,172.8,68.3,39.75,39.53,0,19.92,1,722.5,0,24,39.5,40
2020-09-21 09:16:06.0323,172.8,68.3,39.75,39.53,0,19.92,2,722,0,24,39.5,40
2020-09-21 09:16:06.2848,172.8,68.3,39.75,39.53,0.1,19.93,65,-820,-890,0,39.5,40
2020-09-21 09:16:06.5374,172.8,68.3,39.75,39.53,0,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 09:16:06.7877,172.8,68.3,39.75,39.53,0,19.93,63,50,50,0,39.5,40
2020-09-21 09:16:07.0351,172.8,68.3,39.75,39.53,0.1,19.88,67,24.4,24.5,0,39.5,40
2020-09-21 09:16:07.2824,172.8,68.3,39.75,39.53,0,19.92,52,3.69,3.67,0,39.5,40
2020-09-21 09:16:07.5298,172.8,68.3,39.75,39.53,0,19.93,6,-830,24.4,3.7,39.5,40
2020-09-21 09:16:07.7771,172.8,68.3,39.75,39.53,0.1,19.91,7,-880,24.5,3.7,39.5,40
2020-09-21 09:16:08.0245,172.8,68.3,39.75,39.53,0.1,19.93,1,722.4,0,24,39.5,40
2020-09-21 09:16:08.2719,172.8,68.3,39.75,39.53,0,19.93,2,722,0,24,39.5,40
2020-09-21 09:16:08.5193,172.8,68.3,39.75,39.53,0.1,19.93,61,725,717.7,0,39.5,40
2020-09-21 09:16:08.7667,172.8,68.3,39.75,39.53,0.1,19.92,62,425,425,0,39.5,40
2020-09-21 09:16:09.0191,172.8,68.3,39.75,39.53,0,19.93,64,8,8.2,0,39.5,40
2020-09-21 09:16:09.2716,172.8,68.3,39.75,39.53,0,19.93,3,722.4,0,23,39.5,40
2020-09-21 09:16:09.5241,172.8,68.3,39.75,39.53,0.1,19.93,4,722,0,23,39.5,40
2020-09-21 09:16:09.7767,172.8,68.3,39.75,39.53,-0.1,19.92,65,-830,-880,0,39.5,40
2020-09-21 09:16:10.0244,172.8,68.3,39.75,39.53,0,19.93,66,5220,5220,0,39.5,40
2020-09-21 09:16:10.2718,172.8,68.3,39.75,39.53,0.1,19.93,1,722.4,0,24,39.5,40
2020-09-21 09:16:10.5192,172.8,68.3,39.75,39.53,0,19.94,2,722,0,24,39.5,40
2020-09-21 09:16:10.7666,172.8,68.3,39.75,39.53,-0.1,19.93,65,-830,-890,0,39.5,40
2020-09-21 09:16:11.0140,172.8,68.3,39.75,39.53,0,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 09:16:11.2613,172.8,68.3,39.75,39.53,0,19.94,63,50,50,0,39.5,40
2020-09-21 09:16:11.5087,172.8,68.3,39.75,39.53,-0.1,19.92,67,24.4,24.5,0,39.5,40
2020-09-21 09:16:11.7560,172.8,68.3,39.75,39.53,0,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 09:16:12.0046,172.8,68.3,39.75,39.53,0.1,19.93,6,-820,24.4,3.7,39.5,40
2020-09-21 09:16:12.2571,172.8,68.3,39.75,39.53,0,19.93,7,-880,24.5,3.7,39.5,40
2020-09-21 09:16:12.5096,172.8,68.3,39.75,39.53,0,19.93,1,722.4,0,24,39.5,40
2020-09-21 09:16:12.7621,172.8,68.3,39.75,39.53,0.1,19.93,2,722,0,24,39.5,40
2020-09-21 09:16:13.0147,172.8,68.3,39.75,39.53,0.1,19.93,61,725.2,717.7,0,39.5,40
2020-09-21 09:16:13.2671,172.8,68.3,39.75,39.53,0,19.94,62,425,425,0,39.5,40
2020-09-21 09:16:13.5195,172.8,68.3,39.75,39.53,0.1,19.93,64,8,8.2,0,39.5,40
2020-09-21 09:16:13.7719,172.8,68.3,39.75,39.53,0,19.93,3,722.4,0,23,39.5,40
2020-09-21 09:16:14.0242,172.8,68.3,39.75,39.53,0,19.93,4,722,0,23,39.5,40
2020-09-21 09:16:14.2766,172.8,68.3,39.75,39.53,0.1,19.94,65,-830,-890,0,39.5,40
2020-09-21 09:16:14.5292,172.8,68.3,39.75,39.53,0,19.93,66,5230,5230,0,39.5,40
2020-09-21 09:16:14.7817,172.8,68.3,39.75,39.53,0,19.94,1,722.4,0,24,39.5,40
2020-09-21 09:16:15.0342,172.8,68.3,39.75,39.53,0,19.93,2,722,0,24,39.5,40
2020-09-21 09:16:15.2867,172.8,68.3,39.75,39.53,0,19.93,65,-830,-890,0,39.5,40
2020-09-21 09:16:15.5361,172.8,68.3,39.75,39.53,0,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 09:16:15.7836,172.8,68.3,39.75,39.53,0,19.93,63,50,50,0,39.5,40
2020-09-21 09:16:16.0310,172.8,68.3,39.75,39.53,0,19.93,67,24.4,24.4,0,39.5,40
2020-09-21 09:16:16.2785,172.8,68.3,39.75,39.53,0,19.94,52,3.69,3.67,0,39.5,40
2020-09-21 09:16:16.5259,172.8,68.3,39.75,39.53,0.1,19.92,6,-830,24.4,3.7,39.5,40
2020-09-21 09:16:16.7733,172.8,68.3,39.75,39.53,0,19.93,7,-890,24.4,3.7,39.5,40
2020-09-21 09:16:17.0207,172.8,68.3,39.75,39.53,0,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:16:17.2682,172.8,68.3,39.75,39.53,0.1,19.93,2,722,0,24,39.5,40
2020-09-21 09:16:17.5155,172.8,68.3,39.75,39.53,0.1,19.93,61,725,717.7,0,39.5,40
2020-09-21 09:16:17.7626,172.8,68.3,39.75,39.53,0,19.93,62,425,425,0,39.5,40
2020-09-21 09:16:18.0097,172.8,68.3,39.75,39.53,0,19.92,64,8,8.2,0,39.5,40
2020-09-21 09:16:18.2568,172.8,68.3,39.75,39.53,0.1,19.94,3,722.5,0,23,39.5,40
2020-09-21 09:16:18.5049,172.8,68.3,39.75,39.53,0,19.93,4,722,0,23,39.5,40
2020-09-21 09:16:18.7574,172.8,68.3,39.75,39.53,0,19.93,65,-830,-890,0,39.5,40
2020-09-21 09:16:19.0099,172.8,68.3,39.75,39.53,0.1,19.93,66,5220,5220,0,39.5,40
2020-09-21 09:16:19.2624,172.8,68.3,39.75,39.53,0,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:16:19.5149,172.8,68.3,39.75,39.53,0,19.93,2,722,0,24,39.5,40
2020-09-21 09:16:19.7674,172.8,68.3,39.75,39.53,0.1,19.93,65,-820,-880,0,39.5,40
2020-09-21 09:16:20.0200,172.8,68.3,39.75,39.53,0.1,19.92,51,3.69,3.67,0,39.5,40
2020-09-21 09:16:20.2725,172.8,68.3,39.75,39.53,-0.1,19.92,63,50,50,0,39.5,40
2020-09-21 09:16:20.5250,172.8,68.3,39.75,39.53,0,19.93,67,24.4,24.4,0,39.5,40
2020-09-21 09:16:20.7776,172.8,68.3,39.75,39.53,0.1,19.91,52,3.69,3.67,0,39.5,40
2020-09-21 09:16:21.0301,172.8,68.3,39.75,39.53,-0.1,19.93,6,-830,24.4,3.7,39.5,40
2020-09-21 09:16:21.2827,172.8,68.3,39.75,39.53,0,19.93,7,-890,24.4,3.7,39.5,40
2020-09-21 09:16:21.5352,172.8,68.3,39.75,39.53,0.1,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:16:21.7877,172.8,68.3,39.75,39.53,0,19.93,2,722,0,24,39.5,40
2020-09-21 09:16:22.0387,172.8,68.3,39.75,39.53,-0.1,19.94,61,725.1,717.8,0,39.5,40
2020-09-21 09:16:22.2896,172.8,68.3,39.75,39.53,0,19.92,62,425,425,0,39.5,40
2020-09-21 09:16:22.5405,172.8,68.3,39.75,39.53,0,19.93,64,8,8.2,0,39.5,40
2020-09-21 09:16:22.7913,172.8,68.3,39.75,39.53,0,19.93,3,722.5,0,23,39.5,40
2020-09-21 09:16:23.0386,172.8,68.3,39.75,39.53,0,19.93,4,722,0,23,39.5,40
2020-09-21 09:16:23.2860,172.8,68.3,39.75,39.53,0,19.93,65,-820,-890,0,39.5,40
2020-09-21 09:16:23.5333,172.8,68.3,39.75,39.53,0,19.93,66,5220,5220,0,39.5,40
2020-09-21 09:16:23.7806,172.8,68.3,39.75,39.53,0,19.94,1,722.5,0,24,39.5,40
2020-09-21 09:16:24.0291,172.8,68.3,39.75,39.53,0,19.93,2,722,0,24,39.5,40
2020-09-21 09:16:24.2775,172.8,68.3,39.75,39.53,0,19.94,65,-830,-880,0,39.5,40
2020-09-21 09:16:24.5260,172.8,68.3,39.75,39.53,0,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 09:16:24.7745,172.8,68.3,39.75,39.53,0,19.93,63,50,50,0,39.5,40
2020-09-21 09:16:25.0254,172.8,68.3,39.75,39.53,0,19.93,67,24.4,24.4,0,39.5,40
2020-09-21 09:16:25.2780,172.8,68.3,39.75,39.53,0,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 09:16:25.5305,172.8,68.3,39.75,39.53,0.1,19.93,6,-820,24.4,3.7,39.5,40
2020-09-21 09:16:25.7831,172.8,68.3,39.75,39.53,0,19.93,7,-890,24.4,3.7,39.5,40
2020-09-21 09:16:26.0325,172.8,68.3,39.75,39.53,0,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:16:26.2798,172.8,68.3,39.75,39.53,0.1,19.93,2,722,0,24,39.5,40
2020-09-21 09:16:26.5270,172.8,68.3,39.75,39.53,0,19.93,61,725.2,717.7,0,39.5,40
2020-09-21 09:16:26.7743,172.8,68.3,39.75,39.53,0,19.93,62,425,425,0,39.5,40
2020-09-21 09:16:27.0216,172.8,68.3,39.75,39.53,0.1,19.93,64,8,8.2,0,39.5,40
2020-09-21 09:16:27.2690,172.8,68.3,39.75,39.53,0,19.93,3,722.5,0,23,39.5,40
2020-09-21 09:16:27.5164,172.8,68.3,39.75,39.53,0,19.93,4,722,0,23,39.5,40
2020-09-21 09:16:27.7638,172.8,68.3,39.75,39.53,0,19.91,65,-820,-880,0,39.5,40
2020-09-21 09:16:28.0112,172.8,68.3,39.75,39.53,0,19.92,66,5220,5220,0,39.5,40
2020-09-21 09:16:28.2584,172.8,68.3,39.75,39.53,-0.1,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:16:28.5056,172.8,68.3,39.75,39.53,0,19.93,2,722,0,24,39.5,40
2020-09-21 09:16:28.7528,172.8,68.3,39.75,39.53,0.1,19.93,65,-820,-880,0,39.5,40
2020-09-21 09:16:29.0010,172.8,68.3,39.75,39.53,-0.1,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 09:16:29.2536,172.8,68.3,39.75,39.53,-0.1,19.93,63,50,50,0,39.5,40
2020-09-21 09:16:29.5061,172.8,68.3,39.75,39.53,0.1,19.93,67,24.3,24.4,0,39.5,40
2020-09-21 09:16:29.7587,172.8,68.3,39.75,39.53,0,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 09:16:30.0112,172.8,68.3,39.75,39.53,-0.1,19.93,6,-820,24.3,3.7,39.5,40
2020-09-21 09:16:30.2637,172.8,68.3,39.75,39.53,0.1,19.93,7,-890,24.4,3.7,39.5,40
2020-09-21 09:16:30.5162,172.8,68.3,39.75,39.53,0.1,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:16:30.7686,172.8,68.3,39.75,39.53,0,19.93,2,722,0,24,39.5,40
2020-09-21 09:16:31.0211,172.8,68.3,39.75,39.53,0.1,19.93,61,725,717.7,0,39.5,40
2020-09-21 09:16:31.2684,172.8,68.3,39.75,39.53,0.1,19.93,62,425,425,0,39.5,40
2020-09-21 09:16:31.5156,172.8,68.3,39.75,39.53,0,19.92,64,8,8.2,0,39.5,40
2020-09-21 09:16:31.7629,172.8,68.3,39.75,39.53,0,19.93,3,722.5,0,23,39.5,40
2020-09-21 09:16:32.0101,172.8,68.3,39.75,39.53,0.1,19.93,4,722,0,23,39.5,40
2020-09-21 09:16:32.2574,172.8,68.3,39.75,39.53,0.1,19.93,65,-830,-880,0,39.5,40
2020-09-21 09:16:32.5047,172.8,68.3,39.75,39.53,0,19.92,66,5210,5210,0,39.5,40
2020-09-21 09:16:32.7519,172.8,68.3,39.75,39.53,0,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:16:32.9992,172.8,68.3,39.75,39.53,0,19.93,2,722,0,24,39.5,40
2020-09-21 09:16:33.2464,172.8,68.3,39.75,39.53,0,19.93,65,-830,-880,0,39.5,40
2020-09-21 09:16:33.4937,172.8,68.3,39.75,39.53,0,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 09:16:33.7410,172.8,68.3,39.75,39.53,0,19.93,63,50,50,0,39.5,40
2020-09-21 09:16:33.9882,172.8,68.3,39.75,39.53,0.1,19.94,67,24.3,24.4,0,39.5,40
2020-09-21 09:16:34.2355,172.8,68.3,39.75,39.53,0.1,20.16,52,3.69,3.67,0,39.5,40
2020-09-21 09:16:34.4880,172.8,68.3,39.75,39.53,0,19.93,6,-830,24.3,3.7,39.5,40
2020-09-21 09:16:34.7406,172.8,68.3,39.75,39.53,0,19.91,7,-880,24.4,3.7,39.5,40
2020-09-21 09:16:34.9932,172.8,68.3,39.75,39.53,0.1,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:16:35.2457,172.8,68.3,39.75,39.53,0,19.93,2,722,0,24,39.5,40
2020-09-21 09:16:35.4983,172.8,68.3,39.75,39.53,0,19.93,61,725.1,717.6,0,39.5,40
2020-09-21 09:16:35.7508,172.8,68.3,39.75,39.53,0.1,19.93,62,425,425,0,39.5,40
2020-09-21 09:16:36.0033,172.8,68.3,39.75,39.53,0,19.93,64,8,8.2,0,39.5,40
2020-09-21 09:16:36.2558,172.8,68.3,39.75,39.53,0,19.94,3,722.5,0,23,39.5,40
2020-09-21 09:16:36.5048,172.8,68.3,39.75,39.53,0.1,19.93,4,722,0,23,39.5,40
2020-09-21 09:16:36.7520,172.8,68.3,39.75,39.53,0.1,19.93,65,-820,-880,0,39.5,40
2020-09-21 09:16:36.9992,172.8,68.3,39.75,39.53,-0.1,19.93,66,5210,5210,0,39.5,40
2020-09-21 09:16:37.2465,172.8,68.3,39.75,39.53,0,19.93,1,722.4,0,24,39.5,40
2020-09-21 09:16:37.4975,172.8,68.3,39.75,39.53,0.1,19.93,2,722.1,0,24,39.5,40
2020-09-21 09:16:37.7499,172.8,68.3,39.75,39.53,-0.1,19.92,65,-820,-880,0,39.5,40
2020-09-21 09:16:38.0024,172.8,68.3,39.75,39.53,0,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 09:16:38.2549,172.8,68.3,39.75,39.53,0.1,19.94,63,50,50,0,39.5,40
2020-09-21 09:16:38.5074,172.8,68.3,39.75,39.53,0,19.93,67,24.3,24.4,0,39.5,40
2020-09-21 09:16:38.7599,172.8,68.3,39.75,39.53,-0.1,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 09:16:39.0123,172.8,68.3,39.75,39.53,0,19.93,6,-820,24.3,3.7,39.5,40
2020-09-21 09:16:39.2648,172.8,68.3,39.75,39.53,0,19.93,7,-880,24.4,3.7,39.5,40
2020-09-21 09:16:39.5161,172.8,68.3,39.75,39.53,0,19.93,1,722.4,0,24,39.5,40
2020-09-21 09:16:39.7632,172.8,68.3,39.75,39.53,0,19.93,2,722.1,0,24,39.5,40
2020-09-21 09:16:40.0102,172.8,68.3,39.75,39.53,0,19.93,61,725.1,717.7,0,39.5,40
2020-09-21 09:16:40.2572,172.8,68.3,39.75,39.53,0,19.93,62,425,425,0,39.5,40
2020-09-21 09:16:40.5042,172.8,68.3,39.75,39.53,0,19.93,64,8,8.2,0,39.5,40
2020-09-21 09:16:40.7514,172.8,68.3,39.75,39.53,0,19.94,3,722.4,0,23,39.5,40
2020-09-21 09:16:40.9986,172.8,68.3,39.75,39.53,0,19.93,4,722.1,0,23,39.5,40
2020-09-21 09:16:41.2458,172.8,68.3,39.75,39.53,0,19.92,65,-830,-890,0,39.5,40
2020-09-21 09:16:41.4931,172.8,68.3,39.75,39.53,0,19.93,66,5220,5220,0,39.5,40
2020-09-21 09:16:41.7403,172.8,68.3,39.75,39.53,0,19.93,1,722.4,0,24,39.5,40
2020-09-21 09:16:41.9875,172.8,68.3,39.75,39.53,0,19.93,2,722.1,0,24,39.5,40
2020-09-21 09:16:42.2347,172.8,68.3,39.75,39.53,0,19.93,65,-820,-890,0,39.5,40
2020-09-21 09:16:42.4820,172.8,68.3,39.75,39.53,0,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 09:16:42.7314,172.8,68.3,39.75,39.53,0,19.93,63,50,50,0,39.5,40
2020-09-21 09:16:42.9837,172.8,68.3,39.75,39.53,0,19.92,67,24.3,24.4,0,39.5,40
2020-09-21 09:16:43.2361,172.8,68.3,39.75,39.53,0,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 09:16:43.4885,172.8,68.3,39.75,39.53,0,19.93,6,-830,24.3,3.7,39.5,40
2020-09-21 09:16:43.7408,172.8,68.3,39.75,39.53,0.1,19.93,7,-880,24.4,3.7,39.5,40
2020-09-21 09:16:43.9934,172.8,68.3,39.75,39.53,0,19.93,1,722.4,0,24,39.5,40
2020-09-21 09:16:44.2459,172.8,68.3,39.75,39.53,0,19.93,2,722.1,0,24,39.5,40
2020-09-21 09:16:44.4984,172.8,68.3,39.75,39.53,0.1,19.93,61,725,717.7,0,39.5,40
2020-09-21 09:16:44.7508,172.8,68.3,39.75,39.53,0,19.93,62,425,425,0,39.5,40
2020-09-21 09:16:44.9981,172.8,68.3,39.75,39.53,0,19.93,64,8,8.2,0,39.5,40
2020-09-21 09:16:45.2454,172.8,68.3,39.75,39.53,0,19.92,3,722.5,0,23,39.5,40
2020-09-21 09:16:45.4926,172.8,68.3,39.75,39.53,0.1,19.93,4,722.1,0,23,39.5,40
2020-09-21 09:16:45.7399,172.8,68.3,39.75,39.53,0,19.92,65,-830,-890,0,39.5,40
2020-09-21 09:16:45.9884,172.8,68.3,39.75,39.53,0,19.93,66,5220,5220,0,39.5,40
2020-09-21 09:16:46.2409,172.8,68.3,39.75,39.53,0.1,19.92,1,722.5,0,24,39.5,40
2020-09-21 09:16:46.4935,172.8,68.3,39.75,39.53,0,19.93,2,722.1,0,24,39.5,40
2020-09-21 09:16:46.7460,172.8,68.3,39.75,39.53,-0.1,19.94,65,-830,-890,0,39.5,40
2020-09-21 09:16:46.9985,172.8,68.3,39.75,39.53,0.1,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 09:16:47.2510,172.8,68.3,39.75,39.53,0.1,19.93,63,50,50,0,39.5,40
2020-09-21 09:16:47.5035,172.8,68.3,39.75,39.53,0,19.93,67,24.3,24.4,0,39.5,40
2020-09-21 09:16:47.7560,172.8,68.3,39.75,39.53,0.1,19.92,52,3.7,3.67,0,39.5,40
2020-09-21 09:16:48.0085,172.8,68.3,39.75,39.53,0.1,19.92,6,-820,24.3,3.7,39.5,40
2020-09-21 09:16:48.2610,172.8,68.3,39.75,39.53,0,19.92,7,-880,24.4,3.7,39.5,40
2020-09-21 09:16:48.5135,172.8,68.3,39.75,39.53,0,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:16:48.7660,172.8,68.2,39.75,39.47,0.1,19.93,2,722.1,0,24,39.5,40
2020-09-21 09:16:49.0185,172.8,68.2,39.75,39.47,0,19.92,61,725.1,717.7,0,39.5,40
2020-09-21 09:16:49.2711,172.8,68.2,39.75,39.47,-0.1,19.92,62,425,425,0,39.5,40
2020-09-21 09:16:49.5241,172.8,68.2,39.75,39.47,0.1,19.93,64,8,8.2,0,39.5,40
2020-09-21 09:16:49.7771,172.8,68.2,39.75,39.47,0.1,19.92,3,722.5,0,23,39.5,40
2020-09-21 09:16:50.0301,172.8,68.2,39.75,39.47,0,19.92,4,722.1,0,23,39.5,40
2020-09-21 09:16:50.2831,172.8,68.2,39.75,39.47,0,19.93,65,-820,-890,0,39.5,40
2020-09-21 09:16:50.5357,172.8,68.2,39.75,39.47,0,19.93,66,5220,5220,0,39.5,40
2020-09-21 09:16:50.7882,172.8,68.2,39.75,39.47,0,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:16:51.0407,172.8,68.2,39.75,39.47,0,19.93,2,722.1,0,24,39.5,40
2020-09-21 09:16:51.2931,172.8,68.2,39.75,39.47,0,19.93,65,-820,-890,0,39.5,40
2020-09-21 09:16:51.5419,172.8,68.2,39.75,39.47,0,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 09:16:51.7907,172.8,68.2,39.75,39.47,0,19.94,63,50,50,0,39.5,40
2020-09-21 09:16:52.0394,172.8,68.2,39.75,39.47,0,19.92,67,24.3,24.4,0,39.5,40
2020-09-21 09:16:52.2882,172.8,68.2,39.75,39.47,0,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 09:16:52.5360,172.8,68.2,39.75,39.47,0,19.93,6,-820,24.3,3.7,39.5,40
2020-09-21 09:16:52.7831,172.8,68.2,39.75,39.47,0,19.93,7,-890,24.4,3.7,39.5,40
2020-09-21 09:16:53.0302,172.8,68.2,39.75,39.47,0,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:16:53.2773,172.8,68.2,39.75,39.47,0.1,19.92,2,722,0,24,39.5,40
2020-09-21 09:16:53.5279,172.8,68.2,39.75,39.47,0.1,19.93,61,725,717.7,0,39.5,40
2020-09-21 09:16:53.7807,172.8,68.2,39.75,39.47,-0.1,19.93,62,425,425,0,39.5,40
2020-09-21 09:16:54.0336,172.8,68.2,39.75,39.47,0,19.93,64,8,8.2,0,39.5,40
2020-09-21 09:16:54.2864,172.8,68.2,39.75,39.47,0.1,19.93,3,722.5,0,23,39.5,40
2020-09-21 09:16:54.5379,172.8,68.2,39.75,39.47,-0.1,19.93,4,722,0,23,39.5,40
2020-09-21 09:16:54.7850,172.8,68.2,39.75,39.47,0,19.93,65,-830,-890,0,39.5,40
2020-09-21 09:16:55.0320,172.8,68.2,39.75,39.47,0.1,19.92,66,5220,5220,0,39.5,40
2020-09-21 09:16:55.2790,172.8,68.2,39.75,39.47,0,19.94,1,722.5,0,24,39.5,40
