Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 09:16:55.5261,172.8,68.2,39.75,39.47,-0.1,19.93,2,722,0,24,39.5,40
2020-09-21 09:16:55.7778,172.8,68.2,39.75,39.47,0,19.93,65,-820,-880,0,39.5,40
2020-09-21 09:16:56.0305,172.8,68.2,39.75,39.47,0,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 09:16:56.2832,172.8,68.2,39.75,39.47,0,19.92,63,50,50,0,39.5,40
2020-09-21 09:16:56.5359,172.8,68.2,39.75,39.47,0,19.93,67,24.3,24.4,0,39.5,40
2020-09-21 09:16:56.7843,172.8,68.2,39.75,39.47,0.1,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 09:16:57.0315,172.8,68.2,39.75,39.47,0,19.93,6,-830,24.3,3.7,39.5,40
2020-09-21 09:16:57.2787,172.8,68.2,39.75,39.47,-0.1,19.93,7,-890,24.4,3.7,39.5,40
2020-09-21 09:16:57.5259,172.8,68.2,39.75,39.47,0.1,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:16:57.7736,172.8,68.2,39.75,39.47,0,19.93,2,722,0,24,39.5,40
2020-09-21 09:16:58.0221,172.8,68.2,39.75,39.47,0,19.93,61,725.1,717.7,0,39.5,40
2020-09-21 09:16:58.2707,172.8,68.2,39.75,39.47,0.1,19.93,62,425,425,0,39.5,40
2020-09-21 09:16:58.5192,172.8,68.2,39.75,39.47,0,19.93,64,8,8.2,0,39.5,40
2020-09-21 09:16:58.7692,172.8,68.2,39.75,39.47,0,19.92,3,722.5,0,23,39.5,40
2020-09-21 09:16:59.0217,172.8,68.2,39.75,39.47,0.1,19.93,4,722.1,0,23,39.5,40
2020-09-21 09:16:59.2742,172.8,68.2,39.75,39.47,0,19.93,65,-820,-880,0,39.5,40
2020-09-21 09:16:59.5267,172.8,68.2,39.75,39.47,0,19.93,66,5220,5220,0,39.5,40
2020-09-21 09:16:59.7792,172.8,68.2,39.75,39.47,0,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:17:00.0317,172.8,68.2,39.75,39.47,0,19.93,2,722.1,0,24,39.5,40
2020-09-21 09:17:00.2842,172.8,68.2,39.75,39.47,0,19.93,65,-830,-880,0,39.5,40
2020-09-21 09:17:00.5367,172.8,68.2,39.75,39.47,0.1,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 09:17:00.7892,172.8,68.2,39.75,39.47,0,19.93,63,50,50,0,39.5,40
2020-09-21 09:17:01.0417,172.8,68.2,39.75,39.47,0,19.93,67,24.3,24.4,0,39.5,40
2020-09-21 09:17:01.2943,172.8,68.2,39.75,39.47,0.1,19.94,52,3.69,3.67,0,39.5,40
2020-09-21 09:17:01.5468,172.8,68.2,39.75,39.47,0,19.93,6,-820,24.3,3.7,39.5,40
2020-09-21 09:17:01.7993,172.8,68.2,39.75,39.47,0,19.92,7,-890,24.4,3.7,39.5,40
2020-09-21 09:17:02.0485,172.8,68.2,39.75,39.47,0.1,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:17:02.2958,172.8,68.2,39.75,39.47,0.1,19.93,2,722.1,0,24,39.5,40
2020-09-21 09:17:02.5431,172.8,68.2,39.75,39.47,0,19.93,61,725.2,717.7,0,39.5,40
2020-09-21 09:17:02.7904,172.8,68.2,39.75,39.47,0.1,19.92,62,425,425,0,39.5,40
2020-09-21 09:17:03.0377,172.8,68.2,39.75,39.47,0.1,19.93,64,8,8.2,0,39.5,40
2020-09-21 09:17:03.2851,172.8,68.2,39.75,39.47,0,19.93,3,722.5,0,23,39.5,40
2020-09-21 09:17:03.5324,172.8,68.2,39.75,39.47,0,19.94,4,722.1,0,23,39.5,40
2020-09-21 09:17:03.7797,172.8,68.2,39.75,39.47,0.1,19.92,65,-820,-880,0,39.5,40
2020-09-21 09:17:04.0270,172.8,68.2,39.75,39.47,0.1,19.93,66,5220,5220,0,39.5,40
2020-09-21 09:17:04.2743,172.8,68.2,39.75,39.47,-0.1,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:17:04.5215,172.8,68.2,39.75,39.47,0.1,19.93,2,722.1,0,24,39.5,40
2020-09-21 09:17:04.7687,172.8,68.2,39.75,39.47,0.1,19.93,65,-820,-880,0,39.5,40
2020-09-21 09:17:05.0167,172.8,68.2,39.75,39.47,-0.1,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 09:17:05.2692,172.8,68.2,39.75,39.47,0,19.93,63,50,50,0,39.5,40
2020-09-21 09:17:05.5218,172.8,68.2,39.75,39.47,0.1,19.93,67,24.3,24.3,0,39.5,40
2020-09-21 09:17:05.7743,172.8,68.2,39.75,39.47,0,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 09:17:06.0268,172.8,68.2,39.75,39.47,0,19.93,6,-820,24.3,3.7,39.5,40
2020-09-21 09:17:06.2793,172.8,68.2,39.75,39.47,0.1,19.93,7,-880,24.3,3.7,39.5,40
2020-09-21 09:17:06.5318,172.8,68.2,39.75,39.47,0,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:17:06.7843,172.8,68.2,39.75,39.47,0,19.93,2,722,0,24,39.5,40
2020-09-21 09:17:07.0369,172.8,68.2,39.75,39.47,0,19.93,61,725,717.8,0,39.5,40
2020-09-21 09:17:07.2871,172.8,68.2,39.75,39.47,0,19.94,62,425,425,0,39.5,40
2020-09-21 09:17:07.5344,172.8,68.2,39.75,39.47,0,19.93,64,8,8.2,0,39.5,40
2020-09-21 09:17:07.7817,172.8,68.2,39.75,39.47,0,19.93,3,722.5,0,23,39.5,40
2020-09-21 09:17:08.0290,172.8,68.2,39.75,39.47,0,19.93,4,722,0,23,39.5,40
2020-09-21 09:17:08.2763,172.8,68.2,39.75,39.47,0,19.94,65,-830,-880,0,39.5,40
2020-09-21 09:17:08.5236,172.8,68.2,39.75,39.47,0,19.93,66,5220,5220,0,39.5,40
2020-09-21 09:17:08.7710,172.8,68.2,39.75,39.47,0,19.92,1,722.5,0,24,39.5,40
2020-09-21 09:17:09.0183,172.8,68.2,39.75,39.47,0,19.93,2,722,0,24,39.5,40
2020-09-21 09:17:09.2656,172.8,68.2,39.75,39.47,0.1,19.94,65,-820,-880,0,39.5,40
2020-09-21 09:17:09.5128,172.8,68.2,39.75,39.47,0,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 09:17:09.7601,172.8,68.2,39.75,39.47,0,19.93,63,50,50,0,39.5,40
2020-09-21 09:17:10.0073,172.8,68.2,39.75,39.47,0.1,19.93,67,24.3,24.3,0,39.5,40
2020-09-21 09:17:10.2545,172.8,68.2,39.75,39.47,0.1,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 09:17:10.5063,172.8,68.2,39.75,39.47,0,19.93,6,-830,24.3,3.7,39.5,40
2020-09-21 09:17:10.7584,172.8,68.2,39.75,39.47,0,19.93,7,-880,24.3,3.7,39.5,40
2020-09-21 09:17:11.0105,172.8,68.2,39.75,39.47,0,19.92,1,722.5,0,24,39.5,40
2020-09-21 09:17:11.2625,172.8,68.2,39.75,39.47,-0.1,19.93,2,722,0,24,39.5,40
2020-09-21 09:17:11.5149,172.8,68.2,39.75,39.47,0,19.93,61,725.1,717.7,0,39.5,40
2020-09-21 09:17:11.7674,172.8,68.2,39.75,39.47,0.1,19.93,62,425,425,0,39.5,40
2020-09-21 09:17:12.0199,172.8,68.2,39.75,39.47,0,19.93,64,8,8.2,0,39.5,40
2020-09-21 09:17:12.2725,172.8,68.2,39.75,39.47,-0.1,19.93,3,722.5,0,23,39.5,40
2020-09-21 09:17:12.5218,172.8,68.2,39.75,39.47,0,19.93,4,722,0,23,39.5,40
2020-09-21 09:17:12.7696,172.8,68.2,39.75,39.47,0,19.93,65,-830,-890,0,39.5,40
2020-09-21 09:17:13.0174,172.8,68.2,39.75,39.47,-0.1,19.93,66,5220,5220,0,39.5,40
2020-09-21 09:17:13.2651,172.8,68.2,39.75,39.47,0,19.92,1,722.5,0,24,39.5,40
2020-09-21 09:17:13.5128,172.8,68.2,39.75,39.47,0.1,19.93,2,722.1,0,24,39.5,40
2020-09-21 09:17:13.7602,172.8,68.2,39.75,39.47,0,19.93,65,-830,-890,0,39.5,40
2020-09-21 09:17:14.0075,172.8,68.2,39.75,39.47,-0.1,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 09:17:14.2549,172.8,68.2,39.75,39.47,0.1,19.93,63,50,50,0,39.5,40
2020-09-21 09:17:14.5023,172.8,68.2,39.75,39.47,0,19.94,67,24.3,24.3,0,39.5,40
2020-09-21 09:17:14.7496,172.8,68.2,39.75,39.47,0,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 09:17:14.9970,172.8,68.2,39.75,39.47,0.1,19.93,6,-820,24.3,3.7,39.5,40
2020-09-21 09:17:15.2443,172.8,68.2,39.75,39.47,0,19.93,7,-890,24.3,3.7,39.5,40
2020-09-21 09:17:15.4916,172.8,68.2,39.75,39.47,0,19.93,1,722.4,0,24,39.5,40
2020-09-21 09:17:15.7393,172.8,68.2,39.75,39.47,0,19.94,2,722.1,0,24,39.5,40
2020-09-21 09:17:15.9871,172.8,68.2,39.75,39.47,0,19.93,61,725.2,717.7,0,39.5,40
2020-09-21 09:17:16.2349,172.8,68.2,39.75,39.47,0,19.93,62,425,425,0,39.5,40
2020-09-21 09:17:16.4827,172.8,68.2,39.75,39.47,0,19.92,64,8,8.2,0,39.5,40
2020-09-21 09:17:16.7340,172.8,68.2,39.75,39.47,0,19.93,3,722.4,0,23,39.5,40
2020-09-21 09:17:16.9863,172.8,68.2,39.75,39.47,0,19.92,4,722.1,0,23,39.5,40
2020-09-21 09:17:17.2387,172.8,68.2,39.75,39.47,0.1,19.92,65,-830,-890,0,39.5,40
2020-09-21 09:17:17.4911,172.8,68.2,39.75,39.47,0,19.92,66,5220,5220,0,39.5,40
2020-09-21 09:17:17.7436,172.8,68.2,39.75,39.47,0,19.93,1,722.4,0,24,39.5,40
2020-09-21 09:17:17.9961,172.8,68.2,39.75,39.47,0.1,19.93,2,722.1,0,24,39.5,40
2020-09-21 09:17:18.2487,172.8,68.2,39.75,39.47,0,19.93,65,-830,-890,0,39.5,40
2020-09-21 09:17:18.5012,172.8,68.2,39.75,39.47,0,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 09:17:18.7498,172.8,68.2,39.75,39.47,0.1,19.92,63,50,50,0,39.5,40
2020-09-21 09:17:18.9971,172.8,68.2,39.75,39.47,0,19.92,67,24.2,24.3,0,39.5,40
2020-09-21 09:17:19.2443,172.8,68.2,39.75,39.47,-0.1,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 09:17:19.4916,172.8,68.2,39.75,39.47,0.1,19.93,6,-830,24.2,3.7,39.5,40
2020-09-21 09:17:19.7391,172.8,68.2,39.75,39.47,0.1,19.94,7,-880,24.3,3.7,39.5,40
2020-09-21 09:17:19.9868,172.8,68.2,39.75,39.47,0,19.93,1,722.4,0,24,39.5,40
2020-09-21 09:17:20.2345,172.8,68.2,39.75,39.47,0,19.93,2,722.1,0,24,39.5,40
2020-09-21 09:17:20.4822,172.8,68.2,39.75,39.47,0.1,19.93,61,725,717.7,0,39.5,40
2020-09-21 09:17:20.7301,172.8,68.2,39.75,39.47,0,19.93,62,425,425,0,39.5,40
2020-09-21 09:17:20.9825,172.8,68.2,39.75,39.47,0,19.92,64,8,8.2,0,39.5,40
2020-09-21 09:17:21.2349,172.8,68.2,39.75,39.47,0.1,19.94,3,722.5,0,23,39.5,40
2020-09-21 09:17:21.4874,172.8,68.2,39.75,39.47,0.1,19.93,4,722.1,0,23,39.5,40
2020-09-21 09:17:21.7398,172.8,68.2,39.75,39.47,0,19.93,65,-830,-880,0,39.5,40
2020-09-21 09:17:21.9915,172.8,68.2,39.75,39.47,0,19.93,66,5210,5210,0,39.5,40
2020-09-21 09:17:22.2427,172.8,68.2,39.75,39.47,0.1,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:17:22.4940,172.8,68.2,39.75,39.47,0,19.93,2,722.1,0,24,39.5,40
2020-09-21 09:17:22.7452,172.8,68.2,39.75,39.47,0,19.93,65,-830,-890,0,39.5,40
2020-09-21 09:17:22.9968,172.8,68.2,39.75,39.47,0.1,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 09:17:23.2493,172.8,68.2,39.75,39.47,0,19.93,63,50,50,0,39.5,40
2020-09-21 09:17:23.5017,172.8,68.2,39.75,39.47,0,19.93,67,24.2,24.3,0,39.5,40
2020-09-21 09:17:23.7542,172.8,68.2,39.75,39.47,0,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 09:17:24.0066,172.8,68.2,39.75,39.47,0,19.93,6,-830,24.2,3.7,39.5,40
2020-09-21 09:17:24.2591,172.8,68.2,39.75,39.47,0,19.93,7,-890,24.3,3.7,39.5,40
2020-09-21 09:17:24.5115,172.8,68.2,39.75,39.47,0,19.92,1,722.5,0,24,39.5,40
2020-09-21 09:17:24.7640,172.8,68.2,39.75,39.47,0,19.93,2,722.1,0,24,39.5,40
2020-09-21 09:17:25.0164,172.8,68.2,39.75,39.47,0,19.93,61,725,717.8,0,39.5,40
2020-09-21 09:17:25.2688,172.8,68.2,39.75,39.47,0.1,19.93,62,425,425,0,39.5,40
2020-09-21 09:17:25.5214,172.8,68.2,39.75,39.47,0,19.92,64,8,8.2,0,39.5,40
2020-09-21 09:17:25.7739,172.8,68.2,39.75,39.47,0,19.92,3,722.5,0,23,39.5,40
2020-09-21 09:17:26.0264,172.8,68.2,39.75,39.47,0.1,19.92,4,722.1,0,23,39.5,40
2020-09-21 09:17:26.2789,172.8,68.2,39.75,39.47,0,19.93,65,-820,-890,0,39.5,40
2020-09-21 09:17:26.5314,172.8,68.2,39.75,39.47,0,19.93,66,5210,5210,0,39.5,40
2020-09-21 09:17:26.7839,172.8,68.2,39.75,39.47,0.1,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:17:27.0364,172.8,68.2,39.75,39.47,0,19.94,2,722.1,0,24,39.5,40
2020-09-21 09:17:27.2888,172.8,68.2,39.75,39.47,-0.1,19.94,65,-830,-890,0,39.5,40
2020-09-21 09:17:27.5361,172.8,68.2,39.75,39.47,0,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 09:17:27.7835,172.8,68.2,39.75,39.47,0,19.94,63,50,50,0,39.5,40
2020-09-21 09:17:28.0308,172.8,68.2,39.75,39.47,-0.1,19.93,67,24.2,24.3,0,39.5,40
2020-09-21 09:17:28.2782,172.8,68.2,39.75,39.47,0,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 09:17:28.5310,172.8,68.2,39.75,39.47,0.1,19.93,6,-820,24.2,3.7,39.5,40
2020-09-21 09:17:28.7838,172.8,68.2,39.75,39.47,0,19.92,7,-890,24.3,3.7,39.5,40
2020-09-21 09:17:29.0366,172.8,68.2,39.75,39.47,-0.1,19.92,1,722.5,0,24,39.5,40
2020-09-21 09:17:29.2894,172.8,68.2,39.75,39.47,0.1,19.93,2,722,0,24,39.5,40
2020-09-21 09:17:29.5424,172.8,68.2,39.75,39.47,0,19.93,61,725.1,717.8,0,39.5,40
2020-09-21 09:17:29.7953,172.8,68.2,39.75,39.47,0,19.92,62,425,425,0,39.5,40
2020-09-21 09:17:30.0483,172.8,68.2,39.75,39.47,0.1,19.93,64,8,8.1,0,39.5,40
2020-09-21 09:17:30.3013,172.8,68.2,39.75,39.47,0.1,19.93,3,722.5,0,23,39.5,40
2020-09-21 09:17:30.5511,172.8,68.2,39.75,39.47,0,19.93,4,722,0,23,39.5,40
2020-09-21 09:17:30.7991,172.8,68.2,39.75,39.47,0.1,19.93,65,-830,-890,0,39.5,40
2020-09-21 09:17:31.0471,172.8,68.2,39.75,39.47,0.1,19.93,66,5210,5210,0,39.5,40
2020-09-21 09:17:31.2951,172.8,68.2,39.75,39.47,0,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:17:31.5431,172.8,68.2,39.75,39.47,0,19.93,2,722,0,24,39.5,40
2020-09-21 09:17:31.7950,172.8,68.2,39.75,39.47,0,19.93,65,-830,-890,0,39.5,40
2020-09-21 09:17:32.0477,172.8,68.2,39.75,39.47,0,19.92,51,3.69,3.67,0,39.5,40
2020-09-21 09:17:32.3003,172.8,68.2,39.75,39.47,0,19.93,63,50,50,0,39.5,40
2020-09-21 09:17:32.5530,172.8,68.2,39.75,39.47,0,19.92,67,24.2,24.3,0,39.5,40
2020-09-21 09:17:32.8056,172.8,68.2,39.75,39.47,0,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 09:17:33.0583,172.8,68.2,39.75,39.47,0,19.96,6,-830,24.2,3.7,39.5,40
2020-09-21 09:17:33.3110,172.8,68.2,39.75,39.47,0,19.93,7,-890,24.3,3.7,39.5,40
2020-09-21 09:17:33.5636,172.8,68.2,39.75,39.47,0,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:17:33.8118,172.8,68.2,39.75,39.47,0.1,19.93,2,722,0,24,39.5,40
2020-09-21 09:17:34.0592,172.8,68.2,39.75,39.47,0.1,19.93,61,725.1,717.8,0,39.5,40
2020-09-21 09:17:34.3066,172.8,68.2,39.75,39.47,0,19.92,62,425,425,0,39.5,40
2020-09-21 09:17:34.5541,172.8,68.2,39.75,39.47,0,19.94,64,8,8.2,0,39.5,40
2020-09-21 09:17:34.8036,172.8,68.2,39.75,39.47,0.1,19.93,3,722.5,0,23,39.5,40
2020-09-21 09:17:35.0537,172.8,68.2,39.75,39.47,0,19.93,4,722,0,23,39.5,40
2020-09-21 09:17:35.3038,172.8,68.2,39.75,39.47,0,19.93,65,-830,-890,0,39.5,40
2020-09-21 09:17:35.5539,172.8,68.2,39.75,39.47,0.1,19.93,66,5210,5210,0,39.5,40
2020-09-21 09:17:35.8038,172.8,68.2,39.75,39.47,0.1,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:17:36.0512,172.8,68.2,39.75,39.47,-0.1,19.93,2,722.1,0,24,39.5,40
2020-09-21 09:17:36.2985,172.8,68.2,39.75,39.47,0.1,19.93,65,-820,-880,0,39.5,40
2020-09-21 09:17:36.5458,172.8,68.2,39.75,39.47,0.1,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 09:17:36.7931,172.8,68.2,39.75,39.47,0,19.94,63,50,50,0,39.5,40
2020-09-21 09:17:37.0438,172.8,68.2,39.75,39.47,0,19.93,67,24.2,24.3,0,39.5,40
2020-09-21 09:17:37.2964,172.8,68.2,39.75,39.47,0.1,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 09:17:37.5491,172.8,68.2,39.75,39.47,0.1,19.92,6,-830,24.2,3.7,39.5,40
2020-09-21 09:17:37.8017,172.8,68.2,39.75,39.47,-0.1,19.94,7,-890,24.3,3.7,39.5,40
2020-09-21 09:17:38.0543,172.8,68.2,39.75,39.47,0.1,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:17:38.3069,172.8,68.2,39.75,39.47,0.1,19.93,2,722.1,0,24,39.5,40
2020-09-21 09:17:38.5595,172.8,68.2,39.75,39.47,0,19.93,61,725.1,717.8,0,39.5,40
2020-09-21 09:17:38.8121,172.8,68.2,39.75,39.47,0,19.93,62,425,425,0,39.5,40
2020-09-21 09:17:39.0635,172.8,68.2,39.75,39.47,0.1,19.93,64,8,8.2,0,39.5,40
2020-09-21 09:17:39.3108,172.8,68.2,39.75,39.47,0,19.93,3,722.5,0,23,39.5,40
2020-09-21 09:17:39.5582,172.8,68.2,39.75,39.47,0,19.93,4,722.1,0,23,39.5,40
2020-09-21 09:17:39.8056,172.8,68.2,39.75,39.47,0,19.94,65,-820,-890,0,39.5,40
2020-09-21 09:17:40.0545,172.8,68.2,39.75,39.47,0,19.93,66,5220,5210,0,39.5,40
2020-09-21 09:17:40.3072,172.8,68.2,39.75,39.47,0,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:17:40.5600,172.8,68.2,39.75,39.47,0,19.92,2,722.1,0,24,39.5,40
2020-09-21 09:17:40.8127,172.8,68.2,39.75,39.47,0,19.92,65,-830,-890,0,39.5,40
2020-09-21 09:17:41.0654,172.8,68.2,39.75,39.47,0,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 09:17:41.3125,172.8,68.2,39.75,39.47,0,19.93,63,50,50,0,39.5,40
2020-09-21 09:17:41.5596,172.8,68.2,39.75,39.47,0,19.93,67,24.2,24.3,0,39.5,40
2020-09-21 09:17:41.8067,172.8,68.2,39.75,39.47,0,19.92,52,3.69,3.67,0,39.5,40
2020-09-21 09:17:42.0539,172.8,68.2,39.75,39.47,0.1,19.93,6,-820,24.2,3.7,39.5,40
2020-09-21 09:17:42.3053,172.8,68.2,39.75,39.47,-0.1,19.93,7,-890,24.3,3.7,39.5,40
2020-09-21 09:17:42.5566,172.8,68.2,39.75,39.47,0,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:17:42.8079,172.8,68.2,39.75,39.47,0.1,19.93,2,722,0,24,39.5,40
2020-09-21 09:17:43.0592,172.8,68.2,39.75,39.47,-0.1,19.93,61,725.1,717.7,0,39.5,40
2020-09-21 09:17:43.3088,172.8,68.2,39.75,39.47,0,19.93,62,425,425,0,39.5,40
2020-09-21 09:17:43.5563,172.8,68.2,39.75,39.47,0.1,19.93,64,8,8.2,0,39.5,40
2020-09-21 09:17:43.8037,172.8,68.2,39.75,39.47,0,19.92,3,722.5,0,23,39.5,40
2020-09-21 09:17:44.0512,172.8,68.2,39.75,39.47,-0.1,19.93,4,722,0,23,39.5,40
2020-09-21 09:17:44.3009,172.8,68.2,39.75,39.47,0,19.93,65,-830,-880,0,39.5,40
2020-09-21 09:17:44.5538,172.8,68.2,39.75,39.47,0.1,19.92,66,5210,5210,0,39.5,40
2020-09-21 09:17:44.8066,172.8,68.2,39.75,39.47,0,19.92,1,722.5,0,24,39.5,40
2020-09-21 09:17:45.0595,172.8,68.2,39.75,39.47,0,19.92,2,722,0,24,39.5,40
2020-09-21 09:17:45.3123,172.8,68.2,39.75,39.47,0.1,19.93,65,-820,-880,0,39.5,40
2020-09-21 09:17:45.5649,172.8,68.2,39.75,39.47,0,19.91,51,3.69,3.67,0,39.5,40
2020-09-21 09:17:45.8176,172.8,68.2,39.75,39.47,0,19.93,63,50,50,0,39.5,40
2020-09-21 09:17:46.0703,172.8,68.2,39.75,39.47,0.1,19.94,67,24.2,24.3,0,39.5,40
2020-09-21 09:17:46.3225,172.8,68.2,39.75,39.47,0,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 09:17:46.5741,172.8,68.2,39.75,39.47,0,19.93,6,-830,24.2,3.7,39.5,40
2020-09-21 09:17:46.8258,172.8,68.2,39.75,39.47,0,19.93,7,-900,24.3,3.7,39.5,40
2020-09-21 09:17:47.0774,172.8,68.2,39.75,39.47,0,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:17:47.3290,172.8,68.2,39.75,39.47,0,19.93,2,722,0,24,39.5,40
2020-09-21 09:17:47.5777,172.8,68.2,39.75,39.47,0,19.93,61,725.1,717.8,0,39.5,40
2020-09-21 09:17:47.8265,172.8,68.2,39.75,39.47,0,19.93,62,425,425,0,39.5,40
2020-09-21 09:17:48.0752,172.8,68.2,39.75,39.47,0,19.92,64,8,8.2,0,39.5,40
2020-09-21 09:17:48.3240,172.8,68.2,39.75,39.47,0,19.93,3,722.5,0,23,39.5,40
2020-09-21 09:17:48.5736,172.8,68.2,39.75,39.47,0,19.93,4,722,0,23,39.5,40
2020-09-21 09:17:48.8238,172.8,68.2,39.75,39.47,0,19.93,65,-830,-880,0,39.5,40
2020-09-21 09:17:49.0739,172.8,68.2,39.75,39.47,0.1,19.93,66,5210,5210,0,39.5,40
2020-09-21 09:17:49.3241,172.8,68.2,39.75,39.47,0,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:17:49.5750,172.8,68.2,39.75,39.47,0,19.93,2,722,0,24,39.5,40
2020-09-21 09:17:49.8263,172.8,68.2,39.75,39.47,0.1,19.93,65,-830,-880,0,39.5,40
2020-09-21 09:17:50.0777,172.8,68.2,39.75,39.47,0,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 09:17:50.3291,172.8,68.2,39.75,39.47,-0.1,19.93,63,50,50,0,39.5,40
2020-09-21 09:17:50.5781,172.8,68.2,39.75,39.47,0.1,19.93,67,24.2,24.3,0,39.5,40
2020-09-21 09:17:50.8256,172.8,68.2,39.75,39.47,0.1,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 09:17:51.0732,172.8,68.2,39.75,39.47,0,19.93,6,-830,24.2,3.7,39.5,40
2020-09-21 09:17:51.3208,172.8,68.2,39.75,39.47,0,19.93,7,-890,24.3,3.7,39.5,40
2020-09-21 09:17:51.5684,172.8,68.2,39.75,39.47,0.1,19.94,1,722.5,0,24,39.5,40
2020-09-21 09:17:51.8159,172.8,68.2,39.75,39.47,0,19.93,2,722.1,0,24,39.5,40
2020-09-21 09:17:52.0634,172.8,68.2,39.75,39.47,0,19.93,61,725.1,717.8,0,39.5,40
2020-09-21 09:17:52.3109,172.8,68.2,39.75,39.47,0.1,19.93,62,425,425,0,39.5,40
2020-09-21 09:17:52.5585,172.8,68.2,39.75,39.47,0.1,19.93,64,8,8.2,0,39.5,40
2020-09-21 09:17:52.8077,172.8,68.2,39.75,39.47,-0.1,19.93,3,722.5,0,23,39.5,40
2020-09-21 09:17:53.0574,172.8,68.2,39.75,39.47,0.1,19.93,4,722.1,0,23,39.5,40
2020-09-21 09:17:53.3070,172.8,68.2,39.75,39.47,0.1,19.93,65,-820,-880,0,39.5,40
2020-09-21 09:17:53.5567,172.8,68.2,39.75,39.47,0,19.92,66,5210,5210,0,39.5,40
2020-09-21 09:17:53.8057,172.8,68.2,39.75,39.47,0,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:17:54.0541,172.8,68.2,39.75,39.47,0.1,19.93,2,722.1,0,24,39.5,40
2020-09-21 09:17:54.3025,172.8,68.2,39.75,39.47,0,19.93,65,-830,-880,0,39.5,40
2020-09-21 09:17:54.5509,172.8,68.2,39.75,39.47,0,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 09:17:54.7993,172.8,68.2,39.75,39.47,0,19.93,63,50,50,0,39.5,40
2020-09-21 09:17:55.0498,172.8,68.2,39.75,39.47,0,19.93,67,24.2,24.3,0,39.5,40
2020-09-21 09:17:55.3014,172.8,68.2,39.75,39.47,0,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 09:17:55.5531,172.8,68.2,39.75,39.47,0,19.92,6,-820,24.2,3.7,39.5,40
2020-09-21 09:17:55.8047,172.8,68.2,39.75,39.47,0,19.93,7,-890,24.3,3.7,39.5,40
2020-09-21 09:17:56.0553,172.8,68.2,39.75,39.47,0,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:17:56.3024,172.8,68.2,39.75,39.47,0.1,19.93,2,722.1,0,24,39.5,40
2020-09-21 09:17:56.5495,172.8,68.2,39.75,39.47,0,19.94,61,725.2,717.7,0,39.5,40
2020-09-21 09:17:56.7967,172.8,68.2,39.75,39.47,0,19.93,62,425,425,0,39.5,40
2020-09-21 09:17:57.0438,172.8,68.2,39.75,39.47,0.1,19.93,64,8,8.2,0,39.5,40
2020-09-21 09:17:57.2956,172.8,68.2,39.75,39.47,0,19.94,3,722.5,0,23,39.5,40
2020-09-21 09:17:57.5484,172.8,68.2,39.75,39.47,0,19.92,4,722,0,23,39.5,40
2020-09-21 09:17:57.8011,172.8,68.2,39.75,39.47,0.1,19.94,65,-820,-880,0,39.5,40
2020-09-21 09:17:58.0538,172.8,68.2,39.75,39.47,0,19.94,66,5210,5210,0,39.5,40
2020-09-21 09:17:58.3041,172.8,68.2,39.75,39.47,0,19.94,1,722.5,0,24,39.5,40
2020-09-21 09:17:58.5514,172.8,68.2,39.75,39.47,0.1,19.92,2,722,0,24,39.5,40
2020-09-21 09:17:58.7987,172.8,68.2,39.75,39.47,0,19.93,65,-820,-880,0,39.5,40
2020-09-21 09:17:59.0461,172.8,68.2,39.75,39.47,-0.1,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 09:17:59.2952,172.8,68.2,39.75,39.47,0,19.93,63,50,50,0,39.5,40
2020-09-21 09:17:59.5465,172.8,68.2,39.75,39.47,0,19.92,67,24.2,24.3,0,39.5,40
2020-09-21 09:17:59.7979,172.8,68.2,39.75,39.47,0,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 09:18:00.0493,172.8,68.2,39.75,39.47,0,19.92,6,-820,24.2,3.7,39.5,40
2020-09-21 09:18:00.3011,172.8,68.2,39.75,39.47,0.1,19.93,7,-880,24.3,3.7,39.5,40
2020-09-21 09:18:00.5537,172.8,68.2,39.75,39.47,0,19.92,1,722.5,0,24,39.5,40
2020-09-21 09:18:00.8063,172.8,68.2,39.75,39.47,0,19.93,2,722,0,24,39.5,40
2020-09-21 09:18:01.0589,172.8,68.2,39.75,39.47,0.1,19.92,61,725,717.7,0,39.5,40
2020-09-21 09:18:01.3115,172.8,68.2,39.75,39.47,0,19.92,62,425,425,0,39.5,40
2020-09-21 09:18:01.5641,172.8,68.2,39.75,39.47,0,19.93,64,8,8.2,0,39.5,40
2020-09-21 09:18:01.8168,172.8,68.2,39.75,39.47,0,19.94,3,722.5,0,23,39.5,40
2020-09-21 09:18:02.0695,172.8,68.2,39.75,39.47,0,19.92,4,722,0,23,39.5,40
2020-09-21 09:18:02.3221,172.8,68.2,39.75,39.47,0,19.93,65,-830,-880,0,39.5,40
2020-09-21 09:18:02.5732,172.8,68.2,39.75,39.47,0,19.93,66,5210,5220,0,39.5,40
2020-09-21 09:18:02.8236,172.8,68.2,39.75,39.47,0,19.92,1,722.5,0,24,39.5,40
2020-09-21 09:18:03.0739,172.8,68.2,39.75,39.47,0,19.93,2,722,0,24,39.5,40
2020-09-21 09:18:03.3243,172.8,68.2,39.75,39.47,0.1,19.93,65,-830,-880,0,39.5,40
2020-09-21 09:18:03.5726,172.8,68.2,39.75,39.47,0,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 09:18:03.8202,172.8,68.2,39.75,39.47,0,19.93,63,50,50,0,39.5,40
2020-09-21 09:18:04.0677,172.8,68.2,39.75,39.47,0,19.93,67,24.2,24.3,0,39.5,40
2020-09-21 09:18:04.3153,172.8,68.2,39.75,39.47,0,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 09:18:04.5628,172.8,68.2,39.75,39.47,0,19.93,6,-830,24.2,3.7,39.5,40
2020-09-21 09:18:04.8103,172.8,68.2,39.75,39.47,0,19.93,7,-880,24.3,3.7,39.5,40
2020-09-21 09:18:05.0578,172.8,68.2,39.75,39.47,0.1,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:18:05.3054,172.8,68.2,39.75,39.47,0,19.93,2,722.1,0,24,39.5,40
2020-09-21 09:18:05.5529,172.8,68.2,39.75,39.47,0,19.93,61,725,717.7,0,39.5,40
2020-09-21 09:18:05.8047,172.8,68.2,39.5,39.47,0.1,19.94,62,425,425,0,39.5,40
2020-09-21 09:18:06.0574,172.8,68.2,39.5,39.47,0,19.92,64,8,8.2,0,39.5,40
2020-09-21 09:18:06.3100,172.8,68.2,39.5,39.47,-0.1,19.94,3,722.5,0,23,39.5,40
2020-09-21 09:18:06.5627,172.8,68.2,39.5,39.47,0.1,19.93,4,722.1,0,23,39.5,40
2020-09-21 09:18:06.8130,172.8,68.2,39.5,39.47,0,19.93,65,-830,-880,0,39.5,40
2020-09-21 09:18:07.0606,172.8,68.2,39.5,39.47,0,19.93,66,5220,5220,0,39.5,40
2020-09-21 09:18:07.3081,172.8,68.2,39.5,39.47,0.1,19.93,1,722.5,0,24,39.5,40
2020-09-21 09:18:07.5556,172.8,68.2,39.5,39.47,0,19.93,2,722.1,0,24,39.5,40
2020-09-21 09:18:07.8032,172.8,68.2,39.5,39.47,0,19.92,65,-830,-870,0,39.5,40
2020-09-21 09:18:08.0539,172.8,68.2,39.5,39.47,0.1,19.94,51,3.69,3.67,0,39.5,40
2020-09-21 09:18:08.3066,172.8,68.2,39.5,39.47,0.1,19.92,63,50,50,0,39.5,40
2020-09-21 09:18:08.5592,172.8,68.2,39.5,39.47,0,19.93,67,24.2,24.3,0,39.5,40
2020-09-21 09:18:08.8119,172.8,68.2,39.5,39.47,0,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 09:18:09.0633,172.8,68.2,39.5,39.47,0,19.93,6,-830,24.2,3.7,39.5,40
2020-09-21 09:18:09.3108,172.8,68.2,39.5,39.47,0,19.93,7,-860,24.3,3.7,39.5,40
2020-09-21 09:18:09.5583,172.8,68.2,39.5,39.47,0,19.94,1,722.5,0,24,39.5,40
2020-09-21 09:18:09.8059,172.8,68.1,39.5,39.41,0,19.93,2,722.1,0,24,39.5,40
2020-09-21 09:18:10.0534,172.8,68.1,39.5,39.41,0,19.93,61,725.1,717.6,0,39.5,40
2020-09-21 09:18:10.3009,172.8,68.1,39.5,39.41,0,19.92,62,425,425,0,39.5,40
2020-09-21 09:18:10.5484,172.8,68.1,39.5,39.41,0,19.93,64,8,8.2,0,39.5,40
2020-09-21 09:18:10.7959,172.8,68.1,39.5,39.41,0,19.92,3,722.5,0,23,39.5,40
2020-09-21 09:18:11.0434,172.8,68.1,39.5,39.41,0.1,19.93,4,722.1,0,23,39.5,40
2020-09-21 09:18:11.2951,172.8,68.1,39.5,39.41,0.1,19.92,65,-820,-860,0,39.5,40
2020-09-21 09:18:11.5479,172.8,68.1,39.5,39.41,0,19.93,66,5220,5220,0,39.5,39.5
2020-09-21 09:18:11.8007,172.8,68.1,39.5,39.41,0,19.93,1,722.5,0,24,39.5,39.5
2020-09-21 09:18:12.0535,172.8,68.1,39.5,39.41,0.1,19.93,2,722,0,24,39.5,39.5
2020-09-21 09:18:12.3022,172.8,68.1,39.5,39.41,0.1,19.93,65,-830,-860,0,39.5,39.5
2020-09-21 09:18:12.5496,172.8,68.1,39.5,39.41,0,19.93,51,3.69,3.67,0,39.5,39.5
2020-09-21 09:18:12.7970,172.8,68.1,39.5,39.41,0.1,19.93,63,50,50,0,39.5,39.5
2020-09-21 09:18:13.0444,172.8,68.1,39.5,39.41,0.1,19.92,67,24.2,24.2,0,39.5,39.5
2020-09-21 09:18:13.2942,172.8,68.1,39.5,39.41,0,19.93,52,3.69,3.67,0,39.5,39.5
2020-09-21 09:18:13.5468,172.8,68.1,39.5,39.41,0.1,19.93,6,-830,24.2,3.7,39.5,39.5
2020-09-21 09:18:13.7995,172.8,68.1,39.5,39.41,0.1,19.92,7,-860,24.2,3.7,39.5,39.5
2020-09-21 09:18:14.0521,172.8,68.1,39.5,39.41,0,19.94,1,722.5,0,24,39.5,39.5
2020-09-21 09:18:14.3048,172.8,68.1,39.5,39.41,0,19.95,2,722,0,24,39.5,39.5
2020-09-21 09:18:14.5575,172.8,68.1,39.5,39.41,0.1,19.93,61,725,717.6,0,39.5,39.5
2020-09-21 09:18:14.8101,172.8,68.1,39.5,39.41,0,19.93,62,425,425,0,39.5,39.5
2020-09-21 09:18:15.0628,172.8,68.1,39.5,39.41,0,19.92,64,8,8.2,0,39.5,39.5
2020-09-21 09:18:15.3154,172.8,68.1,39.5,39.41,0.1,19.93,3,722.5,0,23,39.5,39.5
2020-09-21 09:18:15.5668,172.8,68.1,39.5,39.41,0,19.93,4,722,0,23,39.5,39.5
2020-09-21 09:18:15.8181,172.8,68.1,39.5,39.41,0,19.93,65,-830,-860,0,39.5,39.5
2020-09-21 09:18:16.0694,172.8,68.1,39.5,39.41,0,19.93,66,5220,5220,0,39.5,39.5
2020-09-21 09:18:16.3208,172.8,68.1,39.5,39.41,0,19.92,1,722.5,0,24,39.5,39.5
2020-09-21 09:18:16.5719,172.8,68.1,39.5,39.41,0,19.93,2,722,0,24,39.5,39.5
2020-09-21 09:18:16.8230,172.8,68.1,39.5,39.41,0,19.93,65,-830,-860,0,39.5,39.5
2020-09-21 09:18:17.0741,172.8,68.1,39.5,39.41,0,19.92,51,3.69,3.67,0,39.5,39.5
2020-09-21 09:18:17.3250,172.8,68.1,39.5,39.41,0,19.93,63,50,50,0,39.5,39.5
2020-09-21 09:18:17.5724,172.8,68.1,39.5,39.41,0.1,19.91,67,24.2,24.2,0,39.5,39.5
2020-09-21 09:18:17.8198,172.8,68.1,39.5,39.41,0,19.93,52,3.69,3.67,0,39.5,39.5
2020-09-21 09:18:18.0671,172.8,68.1,39.5,39.41,0,19.93,6,-840,24.2,3.7,39.5,39.5
2020-09-21 09:18:18.3145,172.8,68.1,39.5,39.41,0.1,19.92,7,-850,24.2,3.7,39.5,39.5
2020-09-21 09:18:18.5653,172.8,68.1,39.5,39.41,0,19.93,1,722.5,0,24,39.5,39.5
2020-09-21 09:18:18.8180,172.8,68.1,39.5,39.41,0,19.93,2,722,0,24,39.5,39.5
2020-09-21 09:18:19.0707,172.8,68.1,39.5,39.41,0.1,19.93,61,725.1,717.7,0,39.5,39.5
2020-09-21 09:18:19.3234,172.8,68.1,39.5,39.41,0,19.92,62,425,425,0,39.5,39.5
2020-09-21 09:18:19.5730,172.8,68.1,39.5,39.41,0,19.92,64,8,8.2,0,39.5,39.5
2020-09-21 09:18:19.8205,172.8,68.1,39.5,39.41,0,19.93,3,722.5,0,23,39.5,39.5
2020-09-21 09:18:20.0680,172.8,68.1,39.5,39.41,0.1,19.92,4,722.1,0,23,39.5,39.5
2020-09-21 09:18:20.3156,172.8,68.1,39.5,39.41,0,19.93,65,-850,-860,0,39.5,39.5
2020-09-21 09:18:20.5664,172.8,68.1,39.5,39.41,0,19.94,66,5220,5220,0,39.5,39.5
2020-09-21 09:18:20.8191,172.8,68.1,39.5,39.41,0.1,19.94,1,722.5,0,24,39.5,39.5
2020-09-21 09:18:21.0719,172.8,68.1,39.5,39.41,0,19.93,2,722.1,0,24,39.5,39.5
2020-09-21 09:18:21.3246,172.8,68.1,39.5,39.41,-0.1,19.93,65,-840,-860,0,39.5,39.5
2020-09-21 09:18:21.5760,172.8,68.1,39.5,39.41,0.1,19.93,51,3.69,3.67,0,39.5,39.5
2020-09-21 09:18:21.8236,172.8,68.1,39.5,39.41,0,19.95,63,50,50,0,39.5,39.5
2020-09-21 09:18:22.0711,172.8,68.1,39.5,39.41,0,19.93,67,24.2,24.2,0,39.5,39.5
2020-09-21 09:18:22.3187,172.8,68.1,39.5,39.41,0.1,19.92,52,3.69,3.67,0,39.5,39.5
2020-09-21 09:18:22.5663,172.8,68.1,39.5,39.41,0.1,19.93,6,-850,24.2,3.7,39.5,39.5
2020-09-21 09:18:22.8138,172.8,68.1,39.5,39.41,0,19.93,7,-850,24.2,3.7,39.5,39.5
2020-09-21 09:18:23.0613,172.8,68.1,39.5,39.41,0,19.93,1,722.5,0,24,39.5,39.5
2020-09-21 09:18:23.3088,172.8,68.1,39.5,39.41,0.1,19.94,2,722.1,0,24,39.5,39.5
2020-09-21 09:18:23.5563,172.8,68.1,39.5,39.41,0,19.94,61,725.2,717.7,0,39.5,39.5
2020-09-21 09:18:23.8037,172.8,68.1,39.5,39.41,0,19.93,62,425,425,0,39.5,39.5
2020-09-21 09:18:24.0510,172.8,68.1,39.5,39.41,0,19.93,64,8,8.2,0,39.5,39.5
2020-09-21 09:18:24.2983,172.8,68.1,39.5,39.41,0,19.93,3,722.5,0,23,39.5,39.5
2020-09-21 09:18:24.5456,172.8,68.1,39.5,39.41,0.1,19.92,4,722.1,0,23,39.5,39.5
2020-09-21 09:18:24.7930,172.8,68.1,39.5,39.41,0,19.93,65,-840,-850,0,39.5,39.5
2020-09-21 09:18:25.0403,172.8,68.1,39.5,39.41,0,19.93,66,5220,5220,0,39.5,39.5
2020-09-21 09:18:25.2876,172.8,68.1,39.5,39.41,0,19.93,1,722.5,0,24,39.5,39.5
2020-09-21 09:18:25.5350,172.8,68.1,39.5,39.41,0.1,19.94,2,722.1,0,24,39.5,39.5
2020-09-21 09:18:25.7848,172.8,68.1,39.5,39.41,0,19.93,65,-850,-860,0,39.5,39.5
2020-09-21 09:18:26.0376,172.8,68.1,39.5,39.41,0,19.93,51,3.69,3.67,0,39.5,39.5
2020-09-21 09:18:26.2905,172.8,68.1,39.5,39.41,0.1,19.93,63,50,50,0,39.5,39.5
2020-09-21 09:18:26.5433,172.8,68.1,39.5,39.41,0,19.92,67,24.2,24.2,0,39.5,39.5
2020-09-21 09:18:26.7962,172.8,68.1,39.5,39.41,-0.1,19.93,52,3.69,3.67,0,39.5,39.5
2020-09-21 09:18:27.0489,172.8,68.1,39.5,39.41,0.1,19.92,6,-840,24.2,3.7,39.5,39.5
2020-09-21 09:18:27.3015,172.8,68.1,39.5,39.41,0.1,19.93,7,-850,24.2,3.7,39.5,39.5
2020-09-21 09:18:27.5541,172.8,68.1,39.5,39.41,0,19.93,1,722.5,0,24,39.5,39.5
2020-09-21 09:18:27.8067,172.8,68.1,39.5,39.41,0.1,19.93,2,722,0,24,39.5,39.5
2020-09-21 09:18:28.0595,172.8,68.1,39.5,39.41,0.1,19.94,61,725.1,717.7,0,39.5,39.5
2020-09-21 09:18:28.3124,172.8,68.1,39.5,39.41,0,19.93,62,425,425,0,39.5,39.5
2020-09-21 09:18:28.5653,172.8,68.1,39.5,39.41,0,19.93,64,8,8.2,0,39.5,39.5
2020-09-21 09:18:28.8181,172.8,68.1,39.5,39.41,0.1,19.92,3,722.5,0,23,39.5,39.5
2020-09-21 09:18:29.0677,172.8,68.1,39.5,39.41,0,19.93,4,722,0,23,39.5,39.5
2020-09-21 09:18:29.3160,172.8,68.1,39.5,39.41,0,19.94,65,-850,-860,0,39.5,39.5
2020-09-21 09:18:29.5643,172.8,68.1,39.5,39.41,0.1,19.92,66,5220,5220,0,39.5,39.5
2020-09-21 09:18:29.8126,172.8,68.1,39.5,39.41,0,19.93,1,722.5,0,24,39.5,39.5
2020-09-21 09:18:30.0603,172.8,68.1,39.5,39.41,0,19.93,2,722,0,24,39.5,39.5
2020-09-21 09:18:30.3076,172.8,68.1,39.5,39.41,0,19.93,65,-850,-860,0,39.5,39.5
2020-09-21 09:18:30.5550,172.8,68.1,39.5,39.41,0.1,19.93,51,3.69,3.67,0,39.5,39.5
2020-09-21 09:18:30.8024,172.8,68.1,39.5,39.41,0,19.93,63,50,50,0,39.5,39.5
2020-09-21 09:18:31.0497,172.8,68.1,39.5,39.41,0,19.94,67,24.1,24.2,0,39.5,39.5
2020-09-21 09:18:31.2972,172.8,68.1,39.5,39.41,0,19.93,52,3.69,3.67,0,39.5,39.5
2020-09-21 09:18:31.5447,172.8,68.1,39.5,39.41,0,19.93,6,-860,24.2,3.7,39.5,39.5
2020-09-21 09:18:31.7921,172.8,68.1,39.5,39.41,0.1,19.93,7,-860,24.2,3.7,39.5,39.5
2020-09-21 09:18:32.0396,172.8,68.1,39.5,39.41,0,19.93,1,722.5,0,24,39.5,39.5
2020-09-21 09:18:32.2870,172.8,68.1,39.5,39.41,0,19.92,2,722,0,24,39.5,39.5
2020-09-21 09:18:32.5345,172.8,68.1,39.5,39.41,0.1,19.93,61,725.1,717.7,0,39.5,39.5
2020-09-21 09:18:32.7819,172.8,68.1,39.5,39.41,0,19.94,62,425,425,0,39.5,39.5
2020-09-21 09:18:33.0293,172.8,68.1,39.5,39.41,0,19.92,64,8,8.2,0,39.5,39.5
2020-09-21 09:18:33.2767,172.8,68.1,39.5,39.41,0.1,19.93,3,722.5,0,23,39.5,39.5
2020-09-21 09:18:33.5241,172.8,68.1,39.5,39.41,0.1,19.93,4,722.1,0,23,39.5,39.5
2020-09-21 09:18:33.7715,172.8,68.1,39.5,39.41,-0.1,19.94,65,-850,-860,0,39.5,39.5
2020-09-21 09:18:34.0189,172.8,68.1,39.5,39.41,0.1,19.92,66,5220,5220,0,39.5,39.5
2020-09-21 09:18:34.2694,172.8,68.1,39.5,39.41,0.1,19.92,1,722.5,0,24,39.5,39.5
2020-09-21 09:18:34.5221,172.8,68.1,39.5,39.41,-0.1,19.94,2,722.1,0,24,39.5,39.5
2020-09-21 09:18:34.7747,172.8,68.1,39.5,39.41,0,19.92,65,-850,-850,0,39.5,39.5
2020-09-21 09:18:35.0273,172.8,68.1,39.5,39.41,0.1,19.93,51,3.69,3.67,0,39.5,39.5
2020-09-21 09:18:35.2800,172.8,68.1,39.5,39.41,0,19.93,63,50,50,0,39.5,39.5
2020-09-21 09:18:35.5327,172.8,68.1,39.5,39.41,-0.1,19.92,67,24.1,24.2,0,39.5,39.5
2020-09-21 09:18:35.7855,172.8,68.1,39.5,39.41,0.1,19.92,52,3.69,3.67,0,39.5,39.5
2020-09-21 09:18:36.0382,172.8,68.1,39.5,39.41,0,19.92,6,-850,24.1,3.7,39.5,39.5
2020-09-21 09:18:36.2903,172.8,68.1,39.5,39.41,0,19.93,7,-860,24.2,3.7,39.5,39.5
2020-09-21 09:18:36.5414,172.8,68.1,39.5,39.41,0,19.93,1,722.5,0,24,39.5,39.5
2020-09-21 09:18:36.7926,172.8,68.1,39.5,39.41,0,19.93,2,722.1,0,24,39.5,39.5
2020-09-21 09:18:37.0437,172.8,68.1,39.5,39.41,0,19.92,61,725.1,717.8,0,39.5,39.5
2020-09-21 09:18:37.2949,172.8,68.1,39.5,39.41,0,19.92,62,425,425,0,39.5,39.5
2020-09-21 09:18:37.5470,172.8,68,39.5,39.35,0,19.93,64,8,8.2,0,39.5,39.5
2020-09-21 09:18:37.7996,172.8,68,39.5,39.35,0,19.93,3,722.5,0,23,39.5,39.5
2020-09-21 09:18:38.0522,172.8,68,39.5,39.35,0,19.93,4,722.1,0,23,39.5,39.5
2020-09-21 09:18:38.3048,172.8,68,39.5,39.35,0,19.93,65,-850,-860,0,39.5,39.5
2020-09-21 09:18:38.5575,172.8,68,39.5,39.35,0,19.93,66,5220,5220,0,39.5,39.5
2020-09-21 09:18:38.8102,172.8,68,39.5,39.35,0,19.94,1,722.5,0,24,39.5,39.5
2020-09-21 09:18:39.0629,172.8,68,39.5,39.35,0,19.93,2,722.1,0,24,39.5,39.5
2020-09-21 09:18:39.3155,172.8,68,39.5,39.35,0,19.93,65,-850,-850,0,39.5,39.5
2020-09-21 09:18:39.5683,172.8,68,39.5,39.35,0,19.93,51,3.69,3.67,0,39.5,39.5
2020-09-21 09:18:39.8213,172.8,68,39.5,39.35,0,19.93,63,50,50,0,39.5,39.5
2020-09-21 09:18:40.0743,172.8,68,39.5,39.35,-0.1,19.93,67,24.1,24.2,0,39.5,39.5
2020-09-21 09:18:40.3272,172.8,68,39.5,39.35,0,19.93,52,3.69,3.67,0,39.5,39.5
2020-09-21 09:18:40.5802,172.8,68,39.5,39.35,0.1,19.93,6,-850,24.1,3.7,39.5,39.5
2020-09-21 09:18:40.8329,172.8,68,39.5,39.35,-0.1,19.93,7,-850,24.2,3.7,39.5,39.5
2020-09-21 09:18:41.0857,172.8,68,39.5,39.35,-0.1,19.93,1,722.5,0,24,39.5,39.5
2020-09-21 09:18:41.3385,172.8,68,39.5,39.35,0.1,19.92,2,722.1,0,24,39.5,39.5
2020-09-21 09:18:41.5913,172.8,68,39.5,39.35,0,19.93,61,725.2,717.7,0,39.5,39.5
2020-09-21 09:18:41.8429,172.8,68,39.5,39.35,-0.1,19.93,62,425,425,0,39.5,39.5
2020-09-21 09:18:42.0944,172.8,68,39.5,39.35,0.1,19.92,64,8,8.2,0,39.5,39.5
2020-09-21 09:18:42.3460,172.8,68,39.5,39.35,0.1,19.93,3,722.5,0,23,39.5,39.5
2020-09-21 09:18:42.5975,172.8,68,39.5,39.35,0,19.92,4,722.1,0,23,39.5,39.5
2020-09-21 09:18:42.8473,172.8,67.9,39.5,39.29,0.1,19.93,65,-850,-860,0,39.5,39.5
2020-09-21 09:18:43.0970,172.8,67.9,39.5,39.29,0.1,19.95,66,5220,5220,0,39.5,39.5
2020-09-21 09:18:43.3467,172.8,67.9,39.5,39.29,0,19.93,1,722.5,0,24,39.5,39.5
2020-09-21 09:18:43.5964,172.8,67.9,39.5,39.29,0,19.93,2,722.1,0,24,39.5,39.5
2020-09-21 09:18:43.8443,172.8,67.9,39.5,39.29,0,19.93,65,-850,-850,0,39.5,39.5
2020-09-21 09:18:44.0918,172.8,67.9,39.5,39.29,0,19.93,51,3.69,3.67,0,39.5,39.5
2020-09-21 09:18:44.3394,172.8,67.9,39.5,39.29,0,19.93,63,50,50,0,39.5,39.5
2020-09-21 09:18:44.5869,172.8,67.9,39.5,39.29,0,19.93,67,24.1,24.2,0,39.5,39.5
2020-09-21 09:18:44.8368,172.8,67.9,39.5,39.29,0,19.93,52,3.69,3.67,0,39.5,39.5
2020-09-21 09:18:45.0896,172.8,67.9,39.5,39.29,0,19.92,6,-850,24.1,3.7,39.5,39.5
2020-09-21 09:18:45.3423,172.8,67.9,39.5,39.29,0,19.93,7,-850,24.2,3.7,39.5,39.5
2020-09-21 09:18:45.5951,172.8,67.9,39.5,39.29,0,19.95,1,722.5,0,24,39.5,39.5
2020-09-21 09:18:45.8457,172.8,67.9,39.5,39.29,0.1,19.92,2,722.1,0,24,39.5,39.5
2020-09-21 09:18:46.0933,172.8,67.9,39.5,39.29,0,19.93,61,725.1,717.8,0,39.5,39.5
2020-09-21 09:18:46.3409,172.8,67.9,39.5,39.29,-0.1,19.93,62,425,425,0,39.5,39.5
2020-09-21 09:18:46.5885,172.8,67.9,39.5,39.29,0.1,19.93,64,8,8.2,0,39.5,39.5
2020-09-21 09:18:46.8368,172.8,67.9,39.5,39.29,0.1,19.93,3,722.5,0,23,39.5,39.5
2020-09-21 09:18:47.0860,172.8,67.9,39.5,39.29,0,19.93,4,722.1,0,23,39.5,39.5
2020-09-21 09:18:47.3351,172.8,67.9,39.5,39.29,0,19.94,65,-850,-850,0,39.5,39.5
2020-09-21 09:18:47.5842,172.8,67.9,39.5,39.29,0.1,19.93,66,5220,5220,0,39.5,39.5
2020-09-21 09:18:47.8333,172.8,67.9,39.5,39.29,0,19.93,1,722.5,0,24,39.5,39.5
2020-09-21 09:18:48.0809,172.8,67.9,39.5,39.29,0,19.93,2,722.1,0,24,39.5,39.5
2020-09-21 09:18:48.3285,172.8,67.9,39.5,39.29,0.1,19.93,65,-840,-850,0,39.5,39.5
2020-09-21 09:18:48.5761,172.8,67.9,39.5,39.29,0.1,19.93,51,3.69,3.67,0,39.5,39.5
2020-09-21 09:18:48.8237,172.8,67.9,39.5,39.29,0,19.92,63,50,50,0,39.5,39.5
2020-09-21 09:18:49.0747,172.8,67.9,39.5,39.29,0,19.93,67,24.1,24.2,0,39.5,39.5
2020-09-21 09:18:49.3276,172.8,67.9,39.5,39.29,0.1,19.92,52,3.69,3.67,0,39.5,39.5
2020-09-21 09:18:49.5805,172.8,67.9,39.5,39.29,0,19.93,6,-850,24.1,3.7,39.5,39.5
2020-09-21 09:18:49.8335,172.8,67.9,39.5,39.29,0,19.92,7,-860,24.2,3.7,39.5,39.5
2020-09-21 09:18:50.0864,172.8,67.9,39.5,39.29,0.1,19.92,1,722.5,0,24,39.5,39.5
2020-09-21 09:18:50.3340,172.8,67.9,39.5,39.29,0,19.93,2,722.1,0,24,39.5,39.5
2020-09-21 09:18:50.5816,172.8,67.9,39.5,39.29,0,19.92,61,725,717.8,0,39.5,39.5
2020-09-21 09:18:50.8291,172.8,67.9,39.5,39.29,0,19.92,62,425,425,0,39.5,39.5
2020-09-21 09:18:51.0767,172.8,67.9,39.5,39.29,0,19.93,64,8,8.1,0,39.5,39.5
2020-09-21 09:18:51.3243,172.8,67.9,39.5,39.29,0,19.93,3,722.5,0,23,39.5,39.5
2020-09-21 09:18:51.5718,172.8,67.9,39.5,39.29,0,19.91,4,722.1,0,23,39.5,39.5
2020-09-21 09:18:51.8193,172.8,67.9,39.5,39.29,0,19.93,65,-860,-860,0,39.5,39.5
2020-09-21 09:18:52.0669,172.8,67.9,39.5,39.29,0.1,19.93,66,5220,5220,0,39.5,39.5
2020-09-21 09:18:52.3143,172.8,67.9,39.5,39.29,0.1,19.93,1,722.5,0,24,39.5,39.5
2020-09-21 09:18:52.5617,172.8,67.9,39.5,39.29,0,19.93,2,722.1,0,24,39.5,39.5
2020-09-21 09:18:52.8090,172.8,67.9,39.5,39.29,0,19.93,65,-850,-850,0,39.5,39.5
2020-09-21 09:18:53.0564,172.8,67.9,39.5,39.29,0.1,19.93,51,3.69,3.67,0,39.5,39.5
2020-09-21 09:18:53.3040,172.8,67.9,39.5,39.29,0,19.93,63,50,50,0,39.5,39.5
2020-09-21 09:18:53.5567,172.8,67.9,39.5,39.29,0,19.93,67,24.1,24.2,0,39.5,39.5
2020-09-21 09:18:53.8093,172.8,67.9,39.5,39.29,0.1,19.92,52,3.69,3.67,0,39.5,39.5
2020-09-21 09:18:54.0620,172.8,67.9,39.5,39.29,0,19.93,6,-850,24.1,3.7,39.5,39.5
2020-09-21 09:18:54.3146,172.8,67.9,39.5,39.29,-0.1,19.93,7,-860,24.2,3.7,39.5,39.5
2020-09-21 09:18:54.5673,172.8,67.9,39.5,39.29,0,19.93,1,722.5,0,24,39.5,39.5
2020-09-21 09:18:54.8200,172.8,67.9,39.5,39.29,0.1,19.93,2,722.1,0,24,39.5,39.5
2020-09-21 09:18:55.0727,172.8,67.9,39.5,39.29,-0.1,19.93,61,725.1,717.7,0,39.5,39.5
2020-09-21 09:18:55.3254,172.8,67.9,39.5,39.29,0,19.93,62,425,425,0,39.5,39.5
2020-09-21 09:18:55.5772,172.8,67.9,39.5,39.29,0.1,19.93,64,8,8.2,0,39.5,39.5
2020-09-21 09:18:55.8285,172.8,67.9,39.5,39.29,0,19.93,3,722.5,0,23,39.5,39.5
2020-09-21 09:18:56.0798,172.8,67.9,39.5,39.29,0,19.94,4,722.1,0,23,39.5,39.5
2020-09-21 09:18:56.3311,172.8,67.9,39.5,39.29,0.1,19.93,65,-850,-850,0,39.5,39.5
2020-09-21 09:18:56.5798,172.8,67.9,39.5,39.29,0,19.93,66,5220,5210,0,39.5,39.5
2020-09-21 09:18:56.8273,172.8,67.9,39.5,39.29,0,19.92,1,722.5,0,24,39.5,39.5
2020-09-21 09:18:57.0748,172.8,67.9,39.5,39.29,0,19.93,2,722.1,0,24,39.5,39.5
2020-09-21 09:18:57.3223,172.8,67.9,39.5,39.29,0,19.92,65,-850,-850,0,39.5,39.5
2020-09-21 09:18:57.5706,172.8,67.9,39.5,39.29,0,19.94,51,3.69,3.67,0,39.5,39.5
2020-09-21 09:18:57.8212,172.8,67.9,39.5,39.29,0,19.93,63,50,50,0,39.5,39.5
2020-09-21 09:18:58.0717,172.8,67.9,39.5,39.29,0,19.92,67,24.1,24.2,0,39.5,39.5
2020-09-21 09:18:58.3223,172.8,67.9,39.5,39.29,0,19.93,52,3.69,3.67,0,39.5,39.5
2020-09-21 09:18:58.5722,172.8,67.9,39.5,39.29,0.1,19.93,6,-850,24.1,3.7,39.5,39.5
2020-09-21 09:18:58.8195,172.8,67.9,39.5,39.29,0,19.93,7,-860,24.2,3.7,39.5,39.5
2020-09-21 09:18:59.0668,172.8,67.9,39.5,39.29,0,19.93,1,722.5,0,24,39.5,39.5
2020-09-21 09:18:59.3141,172.8,67.9,39.5,39.29,0.1,19.93,2,722.1,0,24,39.5,39.5
2020-09-21 09:18:59.5614,172.8,67.9,39.5,39.29,0,19.73,61,725,717.7,0,39.5,39.5
2020-09-21 09:18:59.8088,172.8,67.9,39.5,39.29,0,19.73,62,425,425,0,39.5,39.5
2020-09-21 09:19:00.0561,172.8,67.9,39.5,39.29,0.1,19.73,64,8,8.2,0,39.5,39.5
2020-09-21 09:19:00.3035,172.8,67.9,39.5,39.29,0,19.73,3,722.5,0,23,39.5,39.5
2020-09-21 09:19:00.5508,172.8,67.9,39.5,39.29,-0.1,19.73,4,722.1,0,23,39.5,39.5
2020-09-21 09:19:00.7979,172.8,67.9,39.5,39.29,0,19.73,65,-850,-850,0,39.5,39.5
2020-09-21 09:19:01.0451,172.8,67.9,39.5,39.29,0.1,19.73,66,5220,5220,0,39.5,39.5
2020-09-21 09:19:01.2923,172.8,67.9,39.5,39.29,-0.1,19.74,1,722.5,0,24,39.5,39.5
2020-09-21 09:19:01.5395,172.8,67.9,39.5,39.29,0,19.73,2,722.1,0,24,39.5,39.5
2020-09-21 09:19:01.7898,172.8,67.9,39.5,39.29,0.1,19.74,65,-850,-850,0,39.5,39.5
2020-09-21 09:19:02.0407,172.8,67.9,39.5,39.29,0,19.73,51,3.69,3.67,0,39.5,39.5
2020-09-21 09:19:02.2916,172.8,67.9,39.5,39.29,-0.1,19.75,63,50,50,0,39.5,39.5
2020-09-21 09:19:02.5425,172.8,67.9,39.5,39.29,0.1,19.73,67,24.1,24.2,0,39.5,39.5
2020-09-21 09:19:02.7905,172.8,67.9,39.5,39.29,0,19.73,52,3.69,3.67,0,39.5,39.5
2020-09-21 09:19:03.0378,172.8,67.9,39.5,39.29,0,19.73,6,-850,24.1,3.7,39.5,39.5
2020-09-21 09:19:03.2850,172.8,67.9,39.5,39.29,0.1,19.73,7,-850,24.2,3.7,39.5,39.5
2020-09-21 09:19:03.5323,172.8,67.9,39.5,39.29,0,19.73,1,722.5,0,24,39.5,39.5
2020-09-21 09:19:03.7820,172.8,67.9,39.5,39.29,0,19.73,2,722,0,24,39.5,39.5
2020-09-21 09:19:04.0346,172.8,67.9,39.5,39.29,0,19.73,61,725,717.8,0,39.5,39.5
2020-09-21 09:19:04.2872,172.8,67.9,39.5,39.29,0,19.73,62,425,425,0,39.5,39.5
2020-09-21 09:19:04.5398,172.8,67.9,39.5,39.29,0,19.73,64,8,8.2,0,39.5,39.5
2020-09-21 09:19:04.7924,172.8,67.9,39.5,39.29,0,19.59,3,722.5,0,23,39.5,39.5
2020-09-21 09:19:05.0451,172.8,67.9,39.5,39.29,0,19.73,4,722,0,23,39.5,39.5
2020-09-21 09:19:05.2977,172.8,67.9,39.5,39.29,0,19.73,65,-850,-850,0,39.5,39.5
2020-09-21 09:19:05.5503,172.8,67.9,39.5,39.29,0.1,19.74,66,5220,5220,0,39.5,39.5
2020-09-21 09:19:05.8031,172.8,67.9,39.5,39.29,0,19.74,1,722.5,0,24,39.5,39.5
2020-09-21 09:19:06.0559,172.8,67.9,39.5,39.29,0,19.73,2,722,0,24,39.5,39.5
2020-09-21 09:19:06.3088,172.8,67.9,39.5,39.29,0.1,19.73,65,-850,-850,0,39.5,39.5
2020-09-21 09:19:06.5616,172.8,67.9,39.5,39.29,0.1,19.73,51,3.69,3.67,0,39.5,39.5
2020-09-21 09:19:06.8143,172.8,67.9,39.5,39.29,-0.1,19.73,63,50,50,0,39.5,39.5
2020-09-21 09:19:07.0641,172.8,67.9,39.5,39.29,0.1,19.73,67,24.1,24.2,0,39.5,39.5
2020-09-21 09:19:07.3139,172.8,67.9,39.5,39.29,0.1,19.73,52,3.69,3.67,0,39.5,39.5
2020-09-21 09:19:07.5637,172.8,67.9,39.5,39.29,0,19.73,6,-860,24.1,3.7,39.5,39.5
2020-09-21 09:19:07.8135,172.8,67.9,39.5,39.29,0,19.74,7,-860,24.2,3.7,39.5,39.5
2020-09-21 09:19:08.0620,172.8,67.9,39.5,39.29,0.1,19.74,1,722.5,0,24,39.5,39.5
2020-09-21 09:19:08.3105,172.8,67.9,39.5,39.29,0,19.73,2,722,0,24,39.5,39.5
2020-09-21 09:19:08.5589,172.8,67.9,39.5,39.29,0,19.73,61,725.1,717.9,0,39.5,39.5
2020-09-21 09:19:08.8074,172.8,67.9,39.5,39.29,0.1,19.74,62,425,425,0,39.5,39.5
2020-09-21 09:19:09.0559,172.8,67.9,39.5,39.29,0.1,19.73,64,8,8.2,0,39.5,39.5
2020-09-21 09:19:09.3044,172.8,67.9,39.5,39.29,0,19.73,3,722.5,0,23,39.5,39.5
2020-09-21 09:19:09.5529,172.8,67.9,39.5,39.29,0.1,19.73,4,722,0,23,39.5,39.5
2020-09-21 09:19:09.8013,172.8,67.9,39.5,39.29,0.1,19.68,65,-850,-850,0,39.5,39.5
2020-09-21 09:19:10.0498,172.8,67.9,39.5,39.29,0,19.73,66,5220,5220,0,39.5,39.5
2020-09-21 09:19:10.2983,172.8,67.9,39.5,39.29,0,19.73,1,722.5,0,24,39.5,39.5
2020-09-21 09:19:10.5468,172.8,67.9,39.5,39.29,0,19.74,2,722.1,0,24,39.5,39.5
2020-09-21 09:19:10.7952,172.8,67.9,39.5,39.29,0,19.73,65,-860,-850,0,39.5,39.5
2020-09-21 09:19:11.0437,172.8,67.9,39.5,39.29,0,19.73,51,3.69,3.67,0,39.5,39.5
2020-09-21 09:19:11.2957,172.8,67.9,39.5,39.29,0,19.73,63,50,50,0,39.5,39.5
2020-09-21 09:19:11.5483,172.8,67.9,39.5,39.29,0,19.73,67,24.1,24.2,0,39.5,39.5
2020-09-21 09:19:11.8009,172.8,67.9,39.5,39.29,0.1,19.73,52,3.69,3.67,0,39.5,39.5
2020-09-21 09:19:12.0535,172.8,67.9,39.5,39.29,0,19.73,6,-850,24.1,3.7,39.5,39.5
2020-09-21 09:19:12.3063,172.8,67.9,39.5,39.29,0,19.73,7,-860,24.2,3.7,39.5,39.5
2020-09-21 09:19:12.5591,172.8,67.9,39.5,39.29,0.1,19.73,1,722.5,0,24,39.5,39.5
2020-09-21 09:19:12.8120,172.8,67.9,39.5,39.29,0.1,19.73,2,722.1,0,24,39.5,39.5
2020-09-21 09:19:13.0648,172.8,67.9,39.5,39.29,0,19.73,61,725.2,717.8,0,39.5,39.5
2020-09-21 09:19:13.3130,172.8,67.9,39.5,39.29,0,19.73,62,425,425,0,39.5,39.5
2020-09-21 09:19:13.5604,172.8,67.9,39.5,39.29,0.1,19.73,64,8,8.2,0,39.5,39.5
2020-09-21 09:19:13.8079,172.8,67.9,39.5,39.29,-0.1,19.73,3,722.5,0,23,39.5,39.5
2020-09-21 09:19:14.0553,172.8,67.9,39.5,39.29,0,19.73,4,722.1,0,23,39.5,39.5
2020-09-21 09:19:14.3044,172.8,67.9,39.5,39.29,0.1,19.73,65,-850,-850,0,39.5,39.5
2020-09-21 09:19:14.5538,172.8,67.9,39.5,39.29,0,19.73,66,5210,5210,0,39.5,39.5
2020-09-21 09:19:14.8032,172.8,67.9,39.5,39.29,-0.1,19.73,1,722.5,0,24,39.5,39.5
2020-09-21 09:19:15.0525,172.8,67.9,39.5,39.29,0.1,19.73,2,722.1,0,24,39.5,39.5
2020-09-21 09:19:15.3034,172.8,67.9,39.5,39.29,0,19.73,65,-850,-850,0,39.5,39.5
2020-09-21 09:19:15.5560,172.8,67.9,39.5,39.29,0,19.74,51,3.69,3.67,0,39.5,39.5
2020-09-21 09:19:15.8086,172.8,67.9,39.5,39.29,0,19.73,63,50,50,0,39.5,39.5
2020-09-21 09:19:16.0612,172.8,67.9,39.5,39.29,0,19.75,67,24.1,24.2,0,39.5,39.5
2020-09-21 09:19:16.3135,172.8,67.9,39.5,39.29,0,19.73,52,3.69,3.67,0,39.5,39.5
2020-09-21 09:19:16.5655,172.8,67.9,39.5,39.29,0,19.73,6,-850,24.1,3.7,39.5,39.5
2020-09-21 09:19:16.8174,172.8,67.9,39.5,39.29,0,19.73,7,-850,24.2,3.7,39.5,39.5
2020-09-21 09:19:17.0693,172.8,67.9,39.5,39.29,0,19.73,1,722.5,0,24,39.5,39.5
2020-09-21 09:19:17.3211,172.8,67.9,39.5,39.29,0,19.73,2,722.1,0,24,39.5,39.5
2020-09-21 09:19:17.5686,172.8,67.9,39.5,39.29,0,19.73,61,725.1,717.8,0,39.5,39.5
2020-09-21 09:19:17.8162,172.8,67.9,39.5,39.29,0,19.73,62,425,425,0,39.5,39.5
2020-09-21 09:19:18.0637,172.8,67.9,39.5,39.29,0,19.73,64,8,8.1,0,39.5,39.5
2020-09-21 09:19:18.3115,172.8,67.9,39.5,39.29,0,19.74,3,722.5,0,23,39.5,39.5
2020-09-21 09:19:18.5629,172.8,67.9,39.5,39.29,0,19.73,4,722.1,0,23,39.5,39.5
2020-09-21 09:19:18.8143,172.8,67.9,39.5,39.29,0,19.73,65,-860,-850,0,39.5,39.5
2020-09-21 09:19:19.0656,172.8,67.9,39.5,39.29,0.1,19.73,66,5210,5210,0,39.5,39.5
2020-09-21 09:19:19.3171,172.8,67.9,39.5,39.29,0,19.73,1,722.5,0,24,39.5,39.5
2020-09-21 09:19:19.5697,172.8,67.9,39.5,39.29,0,19.73,2,722.1,0,24,39.5,39.5
2020-09-21 09:19:19.8224,172.8,67.9,39.5,39.29,0.1,19.73,65,-850,-850,0,39.5,39.5
2020-09-21 09:19:20.0751,172.8,67.9,39.5,39.29,0,19.73,51,3.69,3.67,0,39.5,39.5
2020-09-21 09:19:20.3277,172.8,67.9,39.5,39.29,0,19.73,63,50,50,0,39.5,39.5
2020-09-21 09:19:20.5803,172.8,67.9,39.5,39.29,0.1,19.73,67,24.1,24.2,0,39.5,39.5
2020-09-21 09:19:20.8329,172.8,67.9,39.5,39.29,0,19.73,52,3.69,3.67,0,39.5,39.5
2020-09-21 09:19:21.0855,172.8,67.9,39.5,39.29,-0.1,19.73,6,-860,24.1,3.7,39.5,39.5
2020-09-21 09:19:21.3376,172.8,67.9,39.5,39.29,0,19.73,7,-850,24.2,3.7,39.5,39.5
2020-09-21 09:19:21.5852,172.8,67.9,39.5,39.29,0.1,19.73,1,722.5,0,24,39.5,39.5
2020-09-21 09:19:21.8327,172.8,67.9,39.5,39.29,0,19.73,2,722.1,0,24,39.5,39.5
2020-09-21 09:19:22.0803,172.8,67.9,39.5,39.29,0,19.74,61,725.1,717.8,0,39.5,39.5
2020-09-21 09:19:22.3278,172.8,67.9,39.5,39.29,0.1,19.74,62,425,425,0,39.5,39.5
2020-09-21 09:19:22.5805,172.8,67.9,39.5,39.29,0,19.73,64,8,8.2,0,39.5,39.5
2020-09-21 09:19:22.8332,172.8,67.9,39.5,39.29,0,19.73,3,722.5,0,23,39.5,39.5
2020-09-21 09:19:23.0859,172.8,67.9,39.5,39.29,0.1,19.73,4,722.1,0,23,39.5,39.5
2020-09-21 09:19:23.3386,172.8,67.9,39.5,39.29,0,19.73,65,-860,-850,0,39.5,39.5
2020-09-21 09:19:23.5900,172.8,67.9,39.5,39.29,0,19.74,66,5210,5210,0,39.5,39.5
2020-09-21 09:19:23.8377,172.8,67.9,39.5,39.29,0,19.73,1,722.5,0,24,39.5,39.5
2020-09-21 09:19:24.0853,172.8,67.9,39.5,39.29,0,19.74,2,722.1,0,24,39.5,39.5
2020-09-21 09:19:24.3329,172.8,67.9,39.5,39.29,0,19.73,65,-850,-850,0,39.5,39.5
2020-09-21 09:19:24.5805,172.8,67.9,39.5,39.29,0,19.74,51,3.69,3.67,0,39.5,39.5
2020-09-21 09:19:24.8281,172.8,67.9,39.5,39.29,0,19.73,63,50,50,0,39.5,39.5
2020-09-21 09:19:25.0756,172.8,67.9,39.5,39.29,0,19.74,67,24.1,24.2,0,39.5,39.5
2020-09-21 09:19:25.3231,172.8,67.9,39.5,39.29,0,19.73,52,3.7,3.67,0,39.5,39.5
