Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 09:19:25.5706,172.8,67.9,39.5,39.29,0,19.74,6,-850,24.1,3.7,39.5,39.5
2020-09-21 09:19:25.8181,172.8,67.9,39.5,39.29,0,19.73,7,-850,24.2,3.7,39.5,39.5
2020-09-21 09:19:26.0657,172.8,67.9,39.5,39.29,0.1,19.73,1,722.5,0,24,39.5,39.5
2020-09-21 09:19:26.3132,172.8,67.9,39.5,39.29,0,19.73,2,722.1,0,24,39.5,39.5
2020-09-21 09:19:26.5610,172.8,67.9,39.5,39.29,-0.1,19.73,61,725.1,717.8,0,39.5,39.5
2020-09-21 09:19:26.8104,172.8,67.9,39.5,39.29,0.1,19.73,62,425,425,0,39.5,39.5
2020-09-21 09:19:27.0597,172.8,67.9,39.5,39.29,0,19.73,64,8,8.2,0,39.5,39.5
2020-09-21 09:19:27.3091,172.8,67.9,39.5,39.29,-0.1,19.73,3,722.5,0,23,39.5,39.5
2020-09-21 09:19:27.5582,172.8,67.9,39.5,39.29,0.1,19.73,4,722.1,0,23,39.5,39.5
2020-09-21 09:19:27.8057,172.8,67.9,39.5,39.29,0.1,19.73,65,-850,-850,0,39.5,39.5
2020-09-21 09:19:28.0532,172.8,67.9,39.5,39.29,0,19.73,66,5210,5210,0,39.5,39.5
2020-09-21 09:19:28.3008,172.8,67.9,39.5,39.29,0,19.73,1,722.5,0,24,39.5,39.5
2020-09-21 09:19:28.5489,172.8,67.9,39.5,39.29,0.1,19.73,2,722.1,0,24,39.5,39.5
2020-09-21 09:19:28.8006,172.8,67.9,39.5,39.29,0,19.74,65,-860,-850,0,39.5,39.5
2020-09-21 09:19:29.0523,172.8,67.9,39.5,39.29,0,19.73,51,3.69,3.67,0,39.5,39.5
2020-09-21 09:19:29.3040,172.8,67.9,39.5,39.29,0.1,19.72,63,50,50,0,39.5,39.5
2020-09-21 09:19:29.5557,172.8,67.9,39.5,39.29,0.1,19.73,67,24.1,24.2,0,39.5,39.5
2020-09-21 09:19:29.8066,172.8,67.9,39.5,39.29,0,19.73,52,3.7,3.67,0,39.5,39.5
2020-09-21 09:19:30.0574,172.8,67.9,39.5,39.29,0,19.74,6,-850,24.1,3.7,39.5,39.5
2020-09-21 09:19:30.3081,172.8,67.9,39.5,39.29,0,19.72,7,-850,24.2,3.7,39.5,39.5
2020-09-21 09:19:30.5589,172.8,67.9,39.5,39.29,0,19.73,1,722.5,0,24,39.5,39.5
2020-09-21 09:19:30.8069,172.8,67.9,39.5,39.29,0,19.74,2,722.1,0,24,39.5,39.5
2020-09-21 09:19:31.0544,172.8,67.9,39.5,39.29,0,19.73,61,725.1,717.9,0,39.5,39.5
2020-09-21 09:19:31.3019,172.8,67.9,39.5,39.29,0,19.73,62,425,425,0,39.5,39.5
2020-09-21 09:19:31.5495,172.8,67.9,39.5,39.29,0.1,19.74,64,8,8.1,0,39.5,39.5
2020-09-21 09:19:31.7972,172.8,67.9,39.5,39.29,0,19.73,3,722.5,0,23,39.5,39.5
2020-09-21 09:19:32.0499,172.8,67.9,39.5,39.29,0,19.73,4,722.1,0,23,39.5,39.5
2020-09-21 09:19:32.3025,172.8,67.9,39.5,39.29,0.1,19.73,65,-850,-850,0,39.5,39.5
2020-09-21 09:19:32.5551,172.8,67.9,39.5,39.29,0,19.73,66,5220,5220,0,39.5,39.5
2020-09-21 09:19:32.8078,172.8,67.9,39.5,39.29,0,19.73,1,722.5,0,24,39.5,39.5
2020-09-21 09:19:33.0603,172.8,67.9,39.5,39.29,0.1,19.73,2,722.1,0,24,39.5,39.5
2020-09-21 09:19:33.3124,172.8,67.9,39.5,39.29,0.1,19.73,65,-850,-850,0,39.5,39.5
2020-09-21 09:19:33.5645,172.8,67.9,39.5,39.29,0,19.74,51,3.69,3.67,0,39.5,39.5
2020-09-21 09:19:33.8166,172.8,67.9,39.5,39.29,0,19.73,63,50,50,0,39.5,39.5
2020-09-21 09:19:34.0687,172.8,67.9,39.5,39.29,0.1,19.73,67,24.1,24.2,0,39.5,39.5
2020-09-21 09:19:34.3169,172.8,67.9,39.5,39.29,-0.1,19.74,52,3.69,3.67,0,39.5,39.5
2020-09-21 09:19:34.5645,172.8,67.9,39.5,39.29,0,19.74,6,-850,24.1,3.7,39.5,39.5
2020-09-21 09:19:34.8120,172.8,67.9,39.5,39.29,0.1,19.73,7,-850,24.2,3.7,39.5,39.5
2020-09-21 09:19:35.0595,172.8,67.9,39.5,39.29,0,19.72,1,722.5,0,24,39.5,39.5
2020-09-21 09:19:35.3112,172.8,67.9,39.5,39.29,-0.1,19.73,2,722.1,0,24,39.5,39.5
2020-09-21 09:19:35.5638,172.8,67.9,39.5,39.29,0.1,19.73,61,725.1,717.8,0,39.5,39.5
2020-09-21 09:19:35.8164,172.8,67.9,39.5,39.29,0,19.73,62,425,425,0,39.5,39.5
2020-09-21 09:19:36.0690,172.8,67.9,39.5,39.29,0,19.74,64,8,8.2,0,39.5,39.5
2020-09-21 09:19:36.3217,172.8,67.9,39.5,39.29,0,19.73,3,722.5,0,23,39.5,39.5
2020-09-21 09:19:36.5745,172.8,67.9,39.5,39.29,0,19.73,4,722.1,0,23,39.5,39.5
2020-09-21 09:19:36.8273,172.8,67.9,39.5,39.29,0,19.74,65,-850,-850,0,39.5,39.5
2020-09-21 09:19:37.0801,172.8,67.9,39.5,39.29,0,19.73,66,5210,5220,0,39.5,39.5
2020-09-21 09:19:37.3328,172.8,67.9,39.5,39.29,0,19.73,1,722.5,0,24,39.5,39.5
2020-09-21 09:19:37.5841,172.8,67.9,39.5,39.29,0,19.73,2,722.1,0,24,39.5,39.5
2020-09-21 09:19:37.8355,172.8,67.9,39.5,39.29,0.1,19.72,65,-850,-850,0,39.5,39.5
2020-09-21 09:19:38.0868,172.8,67.9,39.5,39.29,0,19.73,51,3.69,3.67,0,39.5,39.5
2020-09-21 09:19:38.3381,172.8,67.9,39.5,39.29,0,19.73,63,50,50,0,39.5,39.5
2020-09-21 09:19:38.5904,172.8,67.9,39.5,39.29,0.1,19.73,67,24.1,24.2,0,39.5,39.5
2020-09-21 09:19:38.8433,172.8,67.9,39.5,39.29,0,19.73,52,3.69,3.67,0,39.5,39.5
2020-09-21 09:19:39.0961,172.8,67.9,39.5,39.29,0,19.73,6,-850,24.1,3.7,39.5,39.5
2020-09-21 09:19:39.3490,172.8,67.9,39.5,39.29,0.1,19.73,7,-850,24.2,3.7,39.5,39.5
2020-09-21 09:19:39.6018,172.8,67.9,39.5,39.29,0,19.73,1,722.5,0,24,39.5,39.5
2020-09-21 09:19:39.8546,172.8,67.9,39.5,39.29,-0.1,19.73,2,722,0,24,39.5,39.5
2020-09-21 09:19:40.1073,172.8,67.9,39.5,39.29,0,19.67,61,725.1,717.8,0,39.5,39.5
2020-09-21 09:19:40.3601,172.8,67.9,39.5,39.29,0.1,19.73,62,425,425,0,39.5,39.5
2020-09-21 09:19:40.6113,172.8,67.9,39.5,39.29,0,19.73,64,8,8.2,0,39.5,39.5
2020-09-21 09:19:40.8590,172.8,67.9,39.5,39.29,-0.1,19.74,3,722.5,0,23,39.5,39.5
2020-09-21 09:19:41.1068,172.8,67.9,39.5,39.29,0.1,19.73,4,722,0,23,39.5,39.5
2020-09-21 09:19:41.3545,172.8,67.9,39.5,39.29,0,19.73,65,-850,-850,0,39.5,39.5
2020-09-21 09:19:41.6022,172.8,67.9,39.5,39.29,-0.1,19.73,66,5210,5210,0,39.5,39.5
2020-09-21 09:19:41.8499,172.8,67.9,39.5,39.29,0.1,19.73,1,722.5,0,24,39.5,39.5
2020-09-21 09:19:42.0975,172.8,67.9,39.5,39.29,0.1,19.74,2,722,0,24,39.5,39.5
2020-09-21 09:19:42.3452,172.8,67.9,39.5,39.29,0,19.74,65,-850,-850,0,39.5,39.5
2020-09-21 09:19:42.5928,172.8,67.9,39.5,39.29,0,19.73,51,3.69,3.67,0,39.5,39.5
2020-09-21 09:19:42.8454,172.8,67.9,39.5,39.29,0,19.73,63,50,50,0,39.5,39.5
2020-09-21 09:19:43.0981,172.8,67.9,39.5,39.29,0,19.73,67,24.1,24.2,0,39.5,39.5
2020-09-21 09:19:43.3509,172.8,67.9,39.5,39.29,0,19.74,52,3.69,3.67,0,39.5,39.5
2020-09-21 09:19:43.6037,172.8,67.9,39.5,39.29,0,19.73,6,-850,24.1,3.7,39.5,39.5
2020-09-21 09:19:43.8517,172.8,67.9,39.5,39.29,0,19.73,7,-850,24.2,3.7,39.5,39.5
2020-09-21 09:19:44.0993,172.8,67.9,39.5,39.29,0,19.73,1,722.5,0,24,39.5,39.5
2020-09-21 09:19:44.3469,172.8,67.9,39.5,39.29,0,19.73,2,722,0,24,39.5,39.5
2020-09-21 09:19:44.5945,172.8,67.9,39.5,39.29,0,19.73,61,725.1,717.7,0,39.5,39.5
2020-09-21 09:19:44.8418,172.8,67.9,39.5,39.29,0,19.73,62,425,425,0,39.5,39.5
2020-09-21 09:19:45.0890,172.8,67.9,39.5,39.29,0,19.73,64,8,8.2,0,39.5,39.5
2020-09-21 09:19:45.3363,172.8,67.9,39.5,39.29,-0.1,19.73,3,722.5,0,23,39.5,39.5
2020-09-21 09:19:45.5835,172.8,67.9,39.5,39.29,0.1,19.73,4,722,0,23,39.5,39.5
2020-09-21 09:19:45.8343,172.8,67.9,39.5,39.29,0,19.73,65,-850,-850,0,39.5,39.5
2020-09-21 09:19:46.0857,172.8,67.9,39.5,39.29,0,19.73,66,5210,5210,0,39.5,39.5
2020-09-21 09:19:46.3372,172.8,67.9,39.5,39.29,0,19.73,1,722.4,0,24,39.5,39.5
2020-09-21 09:19:46.5887,172.8,67.9,39.5,39.29,0.1,19.73,2,722,0,24,39.5,39.5
2020-09-21 09:19:46.8390,172.8,67.9,39.5,39.29,0,19.73,65,-850,-850,0,39.5,39.5
2020-09-21 09:19:47.0881,172.8,67.9,39.5,39.29,-0.1,19.74,51,3.69,3.67,0,39.5,39.5
2020-09-21 09:19:47.3372,172.8,67.9,39.5,39.29,0.1,19.73,63,50,50,0,39.5,39.5
2020-09-21 09:19:47.5863,172.8,67.9,39.5,39.29,0,19.73,67,24.1,24.2,0,39.5,39.5
2020-09-21 09:19:47.8348,172.8,67.9,39.5,39.29,0,19.73,52,3.69,3.67,0,39.5,39.5
2020-09-21 09:19:48.0824,172.8,67.9,39.5,39.29,0.1,19.73,6,-850,24.1,3.7,39.5,39.5
2020-09-21 09:19:48.3299,172.8,67.9,39.5,39.29,0.1,19.82,7,-840,24.1,3.7,39.5,39.5
2020-09-21 09:19:48.5775,172.8,67.9,39.5,39.29,0,19.73,1,722.4,0,24,39.5,39.5
2020-09-21 09:19:48.8250,172.8,67.9,39.5,39.29,0,19.73,2,722,0,24,39.5,39.5
2020-09-21 09:19:49.0724,172.8,67.9,39.5,39.29,0.1,19.73,61,725.1,717.7,0,39.5,39.5
2020-09-21 09:19:49.3197,172.8,67.9,39.5,39.29,0,19.74,62,425,425,0,39.5,39.5
2020-09-21 09:19:49.5671,172.8,67.9,39.5,39.29,0,19.74,64,8,8.2,0,39.5,39.5
2020-09-21 09:19:49.8150,172.8,67.9,39.5,39.29,0,19.73,3,722.4,0,23,39.5,39.5
2020-09-21 09:19:50.0637,172.8,67.9,39.5,39.29,0,19.73,4,722,0,23,39.5,39.5
2020-09-21 09:19:50.3124,172.8,67.9,39.5,39.29,0.1,19.74,65,-850,-850,0,39.5,39.5
2020-09-21 09:19:50.5611,172.8,67.9,39.5,39.29,0,19.73,66,5220,5220,0,39.5,39.5
2020-09-21 09:19:50.8093,172.8,67.9,39.5,39.29,0,19.73,1,722.4,0,24,39.5,39.5
2020-09-21 09:19:51.0563,172.8,67.9,39.5,39.29,0,19.73,2,722,0,24,39.5,39.5
2020-09-21 09:19:51.3034,172.8,67.9,39.5,39.29,0,19.73,65,-850,-850,0,39.5,39.5
2020-09-21 09:19:51.5505,172.8,67.9,39.5,39.29,-0.1,19.73,51,3.69,3.67,0,39.5,39.5
2020-09-21 09:19:51.7976,172.8,67.9,39.5,39.29,0.1,19.73,63,50,50,0,39.5,39.5
2020-09-21 09:19:52.0448,172.8,67.9,39.5,39.29,0.1,19.73,67,24.1,24.1,0,39.5,39.5
2020-09-21 09:19:52.2920,172.8,67.9,39.5,39.29,0,19.74,52,3.69,3.67,0,39.5,39.5
2020-09-21 09:19:52.5393,172.8,67.9,39.5,39.29,0,19.7,6,-860,24.1,3.7,39.5,39.5
2020-09-21 09:19:52.7865,172.8,67.9,39.5,39.29,0.1,19.73,7,-850,24.1,3.7,39.5,39.5
2020-09-21 09:19:53.0373,172.8,67.9,39.5,39.29,0,19.73,1,722.4,0,24,39.5,39.5
2020-09-21 09:19:53.2899,172.8,67.9,39.5,39.29,0,19.72,2,722.1,0,24,39.5,39.5
2020-09-21 09:19:53.5426,172.8,67.9,39.5,39.29,0.1,19.73,61,725,717.7,0,39.5,39.5
2020-09-21 09:19:53.7952,172.8,67.9,39.5,39.29,0.1,19.73,62,425,425,0,39.5,39.5
2020-09-21 09:19:54.0479,172.8,67.9,39.5,39.29,0,19.74,64,8,8.2,0,39.5,39.5
2020-09-21 09:19:54.3005,172.8,67.9,39.5,39.29,0.1,19.73,3,722.5,0,23,39.5,39.5
2020-09-21 09:19:54.5531,172.8,67.9,39.5,39.29,0.1,19.74,4,722.1,0,23,39.5,39.5
2020-09-21 09:19:54.8057,172.8,67.9,39.5,39.29,0,19.73,65,-860,-860,0,39.5,39.5
2020-09-21 09:19:55.0562,172.8,67.9,39.5,39.29,0,19.73,66,5220,5220,0,39.5,39.5
2020-09-21 09:19:55.3036,172.8,67.9,39.5,39.29,0,19.74,1,722.5,0,24,39.5,39.5
2020-09-21 09:19:55.5510,172.8,67.9,39.5,39.29,0,19.73,2,722.1,0,24,39.5,39.5
2020-09-21 09:19:55.7984,172.8,67.9,39.5,39.29,0,19.74,65,-850,-850,0,39.5,39.5
2020-09-21 09:19:56.0466,172.8,67.9,39.5,39.29,0,19.73,51,3.69,3.67,0,39.5,39.5
2020-09-21 09:19:56.2958,172.8,67.9,39.5,39.29,0,19.73,63,50,50,0,39.5,39.5
2020-09-21 09:19:56.5451,172.8,67.9,39.5,39.29,0.1,19.73,67,24.1,24.1,0,39.5,39.5
2020-09-21 09:19:56.7944,172.8,67.9,39.5,39.29,0.1,19.73,52,3.69,3.67,0,39.5,39.5
2020-09-21 09:19:57.0441,172.8,67.9,39.5,39.29,0,19.73,6,-860,24.1,3.7,39.5,39.5
2020-09-21 09:19:57.2950,172.8,67.9,39.5,39.29,0,19.73,7,-850,24.1,3.7,39.5,39.5
2020-09-21 09:19:57.5459,172.8,67.9,39.5,39.29,0.1,19.74,1,722.5,0,24,39.5,39.5
2020-09-21 09:19:57.7967,172.8,67.9,39.5,39.29,0,19.73,2,722.1,0,24,39.5,39.5
2020-09-21 09:19:58.0476,172.8,67.9,39.5,39.29,0,19.73,61,725.1,717.7,0,39.5,39.5
2020-09-21 09:19:58.2956,172.8,67.9,39.5,39.29,0.1,19.74,62,425,425,0,39.5,39.5
2020-09-21 09:19:58.5430,172.8,67.9,39.5,39.29,-0.1,19.74,64,8,8.2,0,39.5,39.5
2020-09-21 09:19:58.7905,172.8,67.9,39.5,39.29,0,19.73,3,722.5,0,23,39.5,39.5
2020-09-21 09:19:59.0379,172.8,67.9,39.5,39.29,0.1,19.73,4,722.1,0,23,39.5,39.5
2020-09-21 09:19:59.2854,172.8,67.9,39.5,39.29,0,19.73,65,-850,-850,0,39.5,39.5
2020-09-21 09:19:59.5328,172.8,67.9,39.5,39.29,-0.1,19.73,66,5220,5220,0,39.5,39.5
2020-09-21 09:19:59.7802,172.8,67.9,39.5,39.29,0,19.74,1,722.5,0,24,39.5,39.5
2020-09-21 09:20:00.0277,172.8,67.9,39.5,39.29,0.1,19.73,2,722.1,0,24,39.5,39.5
2020-09-21 09:20:00.2750,172.8,67.9,39.5,39.29,0,19.73,65,-850,-850,0,39.5,39.5
2020-09-21 09:20:00.5223,172.8,67.9,39.5,39.29,0,19.73,51,3.69,3.67,0,39.5,39.5
2020-09-21 09:20:00.7695,172.8,67.9,39.5,39.29,0.1,19.74,63,50,50,0,39.5,39.5
2020-09-21 09:20:01.0168,172.8,67.9,39.5,39.29,0,19.74,67,24.1,24.1,0,39.5,39.5
2020-09-21 09:20:01.2660,172.8,67.9,39.5,39.29,0,19.73,52,3.69,3.67,0,39.5,39.5
2020-09-21 09:20:01.5184,172.8,67.9,39.5,39.29,0.1,19.73,6,-850,24.1,3.7,39.5,39.5
2020-09-21 09:20:01.7709,172.8,67.9,39.5,39.29,0,19.73,7,-850,24.1,3.7,39.5,39.5
2020-09-21 09:20:02.0233,172.8,67.9,39.5,39.29,0,19.74,1,722.5,0,24,39.5,39.5
2020-09-21 09:20:02.2759,172.8,67.9,39.5,39.29,0,19.73,2,722.1,0,24,39.5,39.5
2020-09-21 09:20:02.5286,172.8,67.9,39.5,39.29,0,19.73,61,725.1,717.7,0,39.5,39.5
2020-09-21 09:20:02.7813,172.8,67.9,39.5,39.29,0,19.74,62,425,425,0,39.5,39.5
2020-09-21 09:20:03.0341,172.8,67.9,39.5,39.29,0,19.74,64,8,8.2,0,39.5,39.5
2020-09-21 09:20:03.2865,172.8,67.9,39.5,39.29,0,19.73,3,722.5,0,23,39.5,39.5
2020-09-21 09:20:03.5337,172.8,67.9,39.5,39.29,0,19.73,4,722.1,0,23,39.5,39.5
2020-09-21 09:20:03.7810,172.8,67.9,39.5,39.29,0,19.73,65,-850,-850,0,39.5,39.5
2020-09-21 09:20:04.0282,172.8,67.9,39.5,39.29,-0.1,19.71,66,5220,5220,0,39.5,39.5
2020-09-21 09:20:04.2755,172.8,67.9,39.5,39.29,0,19.73,1,722.5,0,24,39.5,39.5
2020-09-21 09:20:04.5228,172.8,67.9,39.5,39.29,0.1,19.73,2,722.1,0,24,39.5,39.5
2020-09-21 09:20:04.7702,172.8,67.9,39.5,39.29,-0.1,19.73,65,-860,-860,0,39.5,39.5
2020-09-21 09:20:05.0175,172.8,67.9,39.5,39.29,-0.1,19.73,51,3.69,3.67,0,39.5,39.5
2020-09-21 09:20:05.2648,172.8,67.9,39.5,39.29,0.1,19.73,63,50,50,0,39.5,39.5
2020-09-21 09:20:05.5157,172.8,67.9,39.5,39.29,0,19.73,67,24.1,24.1,0,39.5,39.5
2020-09-21 09:20:05.7682,172.8,67.9,39.5,39.29,-0.1,19.73,52,3.69,3.67,0,39.5,39.5
2020-09-21 09:20:06.0207,172.8,67.9,39.5,39.29,0.1,19.73,6,-850,24.1,3.7,39.5,39.5
2020-09-21 09:20:06.2733,172.8,67.9,39.5,39.29,0.1,19.73,7,-850,24.1,3.7,39.5,39.5
2020-09-21 09:20:06.5258,172.8,67.9,39.5,39.29,0,19.73,1,722.5,0,24,39.5,39.5
2020-09-21 09:20:06.7783,172.8,67.9,39.5,39.29,0.1,19.73,2,722.1,0,24,39.5,39.5
2020-09-21 09:20:07.0308,172.8,67.9,39.5,39.29,0.1,19.73,61,725.1,717.8,0,39.5,39.5
2020-09-21 09:20:07.2832,172.8,67.9,39.5,39.29,0,19.74,62,425,425,0,39.5,39.5
2020-09-21 09:20:07.5344,172.8,67.9,39.5,39.29,0,19.73,64,8,8.2,0,39.5,39.5
2020-09-21 09:20:07.7817,172.8,67.9,39.5,39.29,0,19.74,3,722.5,0,23,39.5,39.5
2020-09-21 09:20:08.0291,172.8,67.9,39.5,39.29,0,19.73,4,722,0,23,39.5,39.5
2020-09-21 09:20:08.2764,172.8,67.9,39.5,39.29,0.1,19.73,65,-850,-850,0,39.5,39.5
2020-09-21 09:20:08.5238,172.8,67.9,39.5,39.29,0,19.73,66,5220,5220,0,39.5,39.5
2020-09-21 09:20:08.7762,172.8,67.9,39.5,39.29,0,19.72,1,722.5,0,24,39.5,39.5
2020-09-21 09:20:09.0287,172.8,67.9,39.5,39.29,0,19.73,2,722,0,24,39.5,39.5
2020-09-21 09:20:09.2812,172.8,67.9,39.5,39.29,0.1,19.73,65,-850,-850,0,39.5,39.5
2020-09-21 09:20:09.5337,172.8,67.9,39.5,39.29,-0.1,19.73,51,3.69,3.67,0,39.5,39.5
2020-09-21 09:20:09.7814,172.8,67.9,39.5,39.29,0.1,19.73,63,50,50,0,39.5,39.5
2020-09-21 09:20:10.0288,172.8,67.9,39.5,39.29,0.1,19.73,67,24.1,24.1,0,39.5,39.5
2020-09-21 09:20:10.2762,172.8,67.9,39.5,39.29,0,19.73,52,3.69,3.67,0,39.5,39.5
2020-09-21 09:20:10.5236,172.8,67.9,39.5,39.29,0,19.73,6,-860,24.1,3.7,39.5,39.5
2020-09-21 09:20:10.7752,172.8,67.9,39.5,39.29,0.1,19.73,7,-850,24.1,3.7,39.5,39.5
2020-09-21 09:20:11.0275,172.8,67.9,39.5,39.29,0,19.73,1,722.5,0,24,39.5,39.5
2020-09-21 09:20:11.2798,172.8,67.9,39.5,39.29,-0.1,19.73,2,722,0,24,39.5,39.5
2020-09-21 09:20:11.5321,172.8,67.9,39.5,39.29,0.1,19.73,61,725,717.8,0,39.5,39.5
2020-09-21 09:20:11.7820,172.8,67.9,39.5,39.29,0,19.73,62,425,425,0,39.5,39.5
2020-09-21 09:20:12.0292,172.8,67.9,39.5,39.29,-0.1,19.73,64,8,8.2,0,39.5,39.5
2020-09-21 09:20:12.2763,172.8,67.9,39.5,39.29,0.1,19.73,3,722.5,0,23,39.5,39.5
2020-09-21 09:20:12.5235,172.8,67.9,39.5,39.29,0.1,19.73,4,722,0,23,39.5,39.5
2020-09-21 09:20:12.7706,172.8,67.9,39.5,39.29,0,19.73,65,-850,-850,0,39.5,39.5
2020-09-21 09:20:13.0179,172.8,67.9,39.5,39.29,0,19.73,66,5220,5220,0,39.5,39.5
2020-09-21 09:20:13.2653,172.8,67.9,39.5,39.29,0,19.73,1,722.5,0,24,39.5,39.5
2020-09-21 09:20:13.5126,172.8,67.9,39.5,39.29,0,19.73,2,722,0,24,39.5,39.5
2020-09-21 09:20:13.7600,172.8,67.9,39.5,39.29,0,19.73,65,-850,-860,0,39.5,39.5
2020-09-21 09:20:14.0087,172.8,67.9,39.5,39.29,0,19.73,51,3.69,3.67,0,39.5,39.5
2020-09-21 09:20:14.2612,172.8,67.9,39.5,39.29,0,19.73,63,50,50,0,39.5,39.5
2020-09-21 09:20:14.5136,172.8,67.9,39.5,39.29,0,19.73,67,24.1,24.1,0,39.5,39.5
2020-09-21 09:20:14.7661,172.8,67.9,39.5,39.29,0,19.73,52,3.69,3.67,0,39.5,39.5
2020-09-21 09:20:15.0173,172.8,67.9,39.5,39.29,0,19.74,6,-850,24.1,3.7,39.5,39.5
2020-09-21 09:20:15.2646,172.8,67.9,39.5,39.29,0.1,19.73,7,-850,24.1,3.7,39.5,39.5
2020-09-21 09:20:15.5120,172.8,67.9,39.5,39.29,0.1,19.73,1,722.5,0,24,39.5,39.5
2020-09-21 09:20:15.7593,172.8,67.9,39.5,39.29,0,19.73,2,722.1,0,24,39.5,39.5
2020-09-21 09:20:16.0066,172.8,67.9,39.5,39.29,0,19.73,61,725,717.7,0,39.5,39.5
2020-09-21 09:20:16.2582,172.8,67.9,39.5,39.29,0.1,19.73,62,425,425,0,39.5,39.5
2020-09-21 09:20:16.5107,172.8,67.9,39.5,39.29,0,19.74,64,8,8.2,0,39.5,39.5
2020-09-21 09:20:16.7631,172.8,67.9,39.5,39.29,0,19.73,3,722.5,0,23,39.5,39.5
2020-09-21 09:20:17.0155,172.8,67.9,39.5,39.29,0.1,19.73,4,722.1,0,23,39.5,39.5
2020-09-21 09:20:17.2677,172.8,67.9,39.5,39.29,0.1,19.74,65,-850,-850,0,39.5,39.5
2020-09-21 09:20:17.5198,172.8,67.9,39.5,39.29,0,19.73,66,5220,5220,0,39.5,39.5
2020-09-21 09:20:17.7718,172.8,67.9,39.5,39.29,0.1,19.73,1,722.5,0,24,39.5,39.5
2020-09-21 09:20:18.0238,172.8,67.9,39.5,39.29,0.1,19.74,2,722.1,0,24,39.5,39.5
2020-09-21 09:20:18.2750,172.8,67.9,39.5,39.29,-0.1,19.73,65,-860,-860,0,39.5,39.5
2020-09-21 09:20:18.5250,172.8,67.9,39.5,39.29,0,19.74,51,3.69,3.67,0,39.5,39.5
2020-09-21 09:20:18.7749,172.8,67.9,39.5,39.29,0.1,19.73,63,50,50,0,39.5,39.5
2020-09-21 09:20:19.0249,172.8,67.9,39.5,39.29,0,19.73,67,24.1,24.1,0,39.5,39.5
2020-09-21 09:20:19.2737,172.8,67.9,39.5,39.29,0,19.73,52,3.69,3.67,0,39.5,39.5
2020-09-21 09:20:19.5209,172.8,67.9,39.5,39.29,0.1,19.73,6,-860,24.1,3.7,39.5,39.5
2020-09-21 09:20:19.7681,172.8,67.9,39.5,39.29,0,19.74,7,-850,24.1,3.7,39.5,39.5
2020-09-21 09:20:20.0153,172.8,67.9,39.5,39.29,0,19.73,1,722.5,0,24,39.5,39.5
2020-09-21 09:20:20.2629,172.8,67.9,39.5,39.29,0,19.72,2,722.1,0,24,39.5,39.5
2020-09-21 09:20:20.5154,172.8,67.9,39.5,39.29,0,19.73,61,725.1,717.7,0,39.5,39.5
2020-09-21 09:20:20.7679,172.8,67.9,39.5,39.29,0,19.73,62,425,425,0,39.5,39.5
2020-09-21 09:20:21.0204,172.8,67.9,39.5,39.29,0.1,19.73,64,8,8.2,0,39.5,39.5
2020-09-21 09:20:21.2729,172.8,67.9,39.5,39.29,0,19.73,3,722.5,0,23,39.5,39.5
2020-09-21 09:20:21.5224,172.8,67.9,39.5,39.29,0,19.73,4,722.1,0,23,39.5,39.5
2020-09-21 09:20:21.7719,172.8,67.9,39.5,39.29,0.1,19.74,65,-850,-860,0,39.5,39.5
2020-09-21 09:20:22.0214,172.8,67.9,39.5,39.29,0,19.73,66,5230,5230,0,39.5,39.5
2020-09-21 09:20:22.2709,172.8,67.9,39.5,39.29,0,19.73,1,722.5,0,24,39.5,39.5
2020-09-21 09:20:22.5197,172.8,67.9,39.5,39.29,0.1,19.73,2,722.1,0,24,39.5,39.5
2020-09-21 09:20:22.7683,172.8,67.9,39.5,39.29,-0.1,19.73,65,-850,-850,0,39.5,39.5
2020-09-21 09:20:23.0168,172.8,67.9,39.5,39.29,0,19.73,51,3.69,3.67,0,39.5,39.5
2020-09-21 09:20:23.2654,172.8,67.9,39.5,39.29,0.1,19.73,63,50,50,0,39.5,39.5
2020-09-21 09:20:23.5136,172.8,67.9,39.5,39.29,0,19.68,67,24.1,24.1,0,39.5,39.5
2020-09-21 09:20:23.7609,172.8,67.9,39.5,39.29,-0.1,19.73,52,3.69,3.67,0,39.5,39.5
2020-09-21 09:20:24.0083,172.8,67.9,39.5,39.29,0.1,19.73,6,-850,24.1,3.7,39.5,39.5
2020-09-21 09:20:24.2557,172.8,67.9,39.5,39.29,0,19.74,7,-850,24.1,3.7,39.5,39.5
2020-09-21 09:20:24.5043,172.8,67.9,39.5,39.29,0,19.75,1,722.5,0,24,39.5,39.5
2020-09-21 09:20:24.7567,172.8,67.9,39.5,39.29,0,19.73,2,722.1,0,24,39.5,39.5
2020-09-21 09:20:25.0091,172.8,67.9,39.5,39.29,0.1,19.71,61,725,717.7,0,39.5,39.5
2020-09-21 09:20:25.2615,172.8,67.9,39.5,39.29,0,19.73,62,425,425,0,39.5,39.5
2020-09-21 09:20:25.5139,172.8,67.9,39.5,39.29,0,19.74,64,8,8.2,0,39.5,39.5
2020-09-21 09:20:25.7664,172.8,67.9,39.5,39.29,0,19.73,3,722.5,0,23,39.5,39.5
2020-09-21 09:20:26.0190,172.8,67.9,39.5,39.29,0,19.74,4,722.1,0,23,39.5,39.5
2020-09-21 09:20:26.2715,172.8,67.9,39.5,39.29,0,19.73,65,-860,-860,0,39.5,39.5
2020-09-21 09:20:26.5241,172.8,67.9,39.5,39.29,0,19.73,66,5230,5230,0,39.5,39.5
2020-09-21 09:20:26.7766,172.8,67.9,39.5,39.29,0,19.73,1,722.5,0,24,39.5,39.5
2020-09-21 09:20:27.0292,172.8,67.9,39.5,39.29,0,19.73,2,722.1,0,24,39.5,39.5
2020-09-21 09:20:27.2817,172.8,67.9,39.5,39.29,0,19.73,65,-850,-850,0,39.5,39.5
2020-09-21 09:20:27.5343,172.8,67.9,39.5,39.29,0,19.73,51,3.69,3.67,0,39.5,39.5
2020-09-21 09:20:27.7868,172.8,67.9,39.5,39.29,0,19.74,63,50,50,0,39.5,39.5
2020-09-21 09:20:28.0395,172.8,67.9,39.5,39.29,0.1,19.73,67,24.1,24.1,0,39.5,39.5
2020-09-21 09:20:28.2921,172.8,67.9,39.5,39.29,0,19.72,52,3.69,3.67,0,39.5,39.5
2020-09-21 09:20:28.5448,172.8,67.9,39.5,39.29,0,19.73,6,-860,24.1,3.7,39.5,39.5
2020-09-21 09:20:28.7971,172.8,67.9,39.5,39.29,0.1,19.72,7,-850,24.1,3.7,39.5,39.5
2020-09-21 09:20:29.0444,172.8,67.9,39.5,39.29,0,19.73,1,722.5,0,24,39.5,39.5
2020-09-21 09:20:29.2918,172.8,67.9,39.5,39.29,-0.1,19.73,2,722.1,0,24,39.5,39.5
2020-09-21 09:20:29.5392,172.8,67.9,39.5,39.29,0.1,19.73,61,725.1,717.7,0,39.5,39.5
2020-09-21 09:20:29.7869,172.8,67.9,39.5,39.29,0,19.73,62,425,425,0,39.5,39.5
2020-09-21 09:20:30.0386,172.8,67.9,39.5,39.29,-0.1,19.73,64,8.1,8.2,0,39.5,39.5
2020-09-21 09:20:30.2903,172.8,67.9,39.5,39.29,0.1,19.73,3,722.5,0,23,39.5,39.5
2020-09-21 09:20:30.5420,172.8,67.9,39.5,39.29,0.1,19.73,4,722.1,0,23,39.5,39.5
2020-09-21 09:20:30.7937,172.8,67.9,39.5,39.29,0,19.73,65,-860,-850,0,39.5,39.5
2020-09-21 09:20:31.0426,172.8,67.9,39.5,39.29,0.1,19.74,66,5230,5230,0,39.5,39.5
2020-09-21 09:20:31.2900,172.8,67.9,39.5,39.29,0.1,19.73,1,722.5,0,24,39.5,39.5
2020-09-21 09:20:31.5375,172.8,67.9,39.5,39.29,0,19.73,2,722.1,0,24,39.5,39.5
2020-09-21 09:20:31.7849,172.8,67.9,39.5,39.29,0,19.74,65,-860,-860,0,39.5,39.5
2020-09-21 09:20:32.0324,172.8,67.9,39.5,39.29,0.1,19.72,51,3.69,3.67,0,39.5,39.5
2020-09-21 09:20:32.2798,172.8,67.9,39.5,39.29,0,19.74,63,50,50,0,39.5,39.5
2020-09-21 09:20:32.5272,172.8,67.9,39.5,39.29,0,19.73,67,24,24.1,0,39.5,39.5
2020-09-21 09:20:32.7746,172.8,67.9,39.5,39.29,0,19.73,52,3.69,3.67,0,39.5,39.5
2020-09-21 09:20:33.0252,172.8,67.9,39.5,39.29,0,19.73,6,-870,24,3.7,39.5,39.5
2020-09-21 09:20:33.2777,172.8,67.9,39.5,39.29,0.1,19.73,7,-860,24.1,3.7,39.5,39.5
2020-09-21 09:20:33.5302,172.8,67.9,39.5,39.29,0.1,19.74,1,722.5,0,24,39.5,39.5
2020-09-21 09:20:33.7827,172.8,67.9,39.5,39.29,0,19.73,2,722.1,0,24,39.5,39.5
2020-09-21 09:20:34.0355,172.8,67.9,39.5,39.29,0.1,19.74,61,725.1,717.7,0,39.5,39.5
2020-09-21 09:20:34.2884,172.8,67.9,39.5,39.29,0.1,19.73,62,425,425,0,39.5,39.5
2020-09-21 09:20:34.5414,172.8,67.9,39.5,39.29,0,19.73,64,8,8.2,0,39.5,39.5
2020-09-21 09:20:34.7943,172.8,67.9,39.5,39.29,0,19.74,3,722.5,0,23,39.5,39.5
2020-09-21 09:20:35.0437,172.8,67.9,39.5,39.29,0.1,19.74,4,722.1,0,23,39.5,39.5
2020-09-21 09:20:35.2909,172.8,67.9,39.5,39.29,0,19.73,65,-860,-860,0,39.5,39.5
2020-09-21 09:20:35.5381,172.8,67.9,39.5,39.29,-0.1,19.74,66,5220,5220,0,39.5,39.5
2020-09-21 09:20:35.7852,172.8,67.9,39.5,39.29,0.1,19.73,1,722.5,0,24,39.5,39.5
2020-09-21 09:20:36.0360,172.8,67.9,39.5,39.29,0.1,19.74,2,722.1,0,24,39.5,39.5
2020-09-21 09:20:36.2885,172.8,67.9,39.5,39.29,0,19.73,65,-860,-860,0,39.5,39.5
2020-09-21 09:20:36.5411,172.8,67.9,39.5,39.29,0.1,19.73,51,3.69,3.67,0,39.5,39.5
2020-09-21 09:20:36.7936,172.8,67.9,39.5,39.29,0.1,19.73,63,50,50,0,39.5,39.5
2020-09-21 09:20:37.0462,172.8,67.9,39.5,39.29,0,19.74,67,24,24.1,0,39.5,39.5
2020-09-21 09:20:37.2989,172.8,67.9,39.5,39.29,0,19.73,52,3.69,3.67,0,39.5,39.5
2020-09-21 09:20:37.5515,172.8,67.9,39.5,39.29,0.1,19.73,6,-860,24,3.7,39.5,39.5
2020-09-21 09:20:37.8042,172.8,67.9,39.5,39.29,0,19.74,7,-860,24.1,3.7,39.5,39.5
2020-09-21 09:20:38.0569,172.8,67.9,39.5,39.29,0,19.73,1,722.5,0,24,39.5,39.5
2020-09-21 09:20:38.3050,172.8,67.9,39.5,39.29,0,19.73,2,722.1,0,24,39.5,39.5
2020-09-21 09:20:38.5523,172.8,67.9,39.5,39.29,0,19.73,61,725.1,717.7,0,39.5,39.5
2020-09-21 09:20:38.7997,172.8,67.9,39.5,39.29,0,19.73,62,425,425,0,39.5,39.5
2020-09-21 09:20:39.0470,172.8,67.9,39.5,39.29,0,19.74,64,8,8.2,0,39.5,39.5
2020-09-21 09:20:39.2962,172.8,67.9,39.5,39.29,0,19.73,3,722.5,0,23,39.5,39.5
2020-09-21 09:20:39.5455,172.8,67.9,39.5,39.29,0,19.73,4,722.1,0,23,39.5,39.5
2020-09-21 09:20:39.7949,172.8,67.9,39.5,39.29,0.1,19.73,65,-850,-860,0,39.5,39.5
2020-09-21 09:20:40.0442,172.8,67.9,39.5,39.29,0,19.74,66,5220,5220,0,39.5,39.5
2020-09-21 09:20:40.2918,172.8,67.9,39.5,39.29,0.1,19.73,1,722.5,0,24,39.5,39.5
2020-09-21 09:20:40.5391,172.8,67.9,39.5,39.29,0.1,19.73,2,722.1,0,24,39.5,39.5
2020-09-21 09:20:40.7863,172.8,67.9,39.5,39.29,0,19.73,65,-860,-860,0,39.5,39.5
2020-09-21 09:20:41.0336,172.8,67.9,39.5,39.29,0,19.73,51,3.69,3.67,0,39.5,39.5
2020-09-21 09:20:41.2853,172.8,67.9,39.5,39.29,0.1,19.73,63,50,50,0,39.5,39.5
2020-09-21 09:20:41.5378,172.8,67.9,39.5,39.29,0.1,19.73,67,24,24.1,0,39.5,39.5
2020-09-21 09:20:41.7904,172.8,67.9,39.5,39.29,0,19.74,52,3.69,3.67,0,39.5,39.5
2020-09-21 09:20:42.0429,172.8,67.9,39.5,39.29,0.1,19.72,6,-860,24,3.7,39.5,39.5
2020-09-21 09:20:42.2951,172.8,67.9,39.5,39.29,0.1,19.71,7,-860,24.1,3.7,39.5,39.5
2020-09-21 09:20:42.5425,172.8,67.9,39.5,39.29,0,19.73,1,722.5,0,24,39.5,39.5
2020-09-21 09:20:42.7899,172.8,67.9,39.5,39.29,0,19.73,2,722.1,0,24,39.5,39.5
2020-09-21 09:20:43.0373,172.8,67.9,39.5,39.29,0.1,19.74,61,725,717.7,0,39.5,39.5
2020-09-21 09:20:43.2847,172.8,67.9,39.5,39.29,0,19.73,62,425,425,0,39.5,39.5
2020-09-21 09:20:43.5320,172.8,67.9,39.5,39.29,0,19.73,64,8.1,8.2,0,39.5,39.5
2020-09-21 09:20:43.7794,172.8,67.9,39.5,39.29,0.1,19.73,3,722.5,0,23,39.5,39.5
2020-09-21 09:20:44.0267,172.8,67.9,39.5,39.29,0,19.72,4,722.1,0,23,39.5,39.5
2020-09-21 09:20:44.2744,172.8,67.9,39.5,39.29,0,19.73,65,-860,-860,0,39.5,39.5
2020-09-21 09:20:44.5269,172.8,67.9,39.5,39.29,0,19.73,66,5220,5220,0,39.5,39.5
2020-09-21 09:20:44.7794,172.8,67.9,39.5,39.29,0,19.73,1,722.4,0,24,39.5,39.5
2020-09-21 09:20:45.0319,172.8,67.9,39.5,39.29,0.1,19.73,2,722,0,24,39.5,39.5
2020-09-21 09:20:45.2843,172.8,67.9,39.5,39.29,0,19.74,65,-860,-860,0,39.5,39.5
2020-09-21 09:20:45.5369,172.8,67.9,39.5,39.29,0,19.73,51,3.69,3.67,0,39.5,39.5
2020-09-21 09:20:45.7894,172.8,67.9,39.5,39.29,0.1,19.73,63,50,50,0,39.5,39.5
2020-09-21 09:20:46.0419,172.8,67.9,39.5,39.29,0.1,19.72,67,24,24.1,0,39.5,39.5
2020-09-21 09:20:46.2942,172.8,67.9,39.5,39.29,0,19.73,52,3.7,3.67,0,39.5,39.5
2020-09-21 09:20:46.5422,172.8,67.9,39.5,39.29,0,19.73,6,-860,24,3.7,39.5,39.5
2020-09-21 09:20:46.7903,172.8,67.9,39.5,39.29,0.1,19.73,7,-860,24.1,3.7,39.5,39.5
2020-09-21 09:20:47.0383,172.8,67.9,39.5,39.29,-0.1,19.72,1,722.4,0,24,39.5,39.5
2020-09-21 09:20:47.2867,172.8,67.9,39.5,39.29,0,19.73,2,722,0,24,39.5,39.5
2020-09-21 09:20:47.5394,172.8,67.9,39.5,39.29,0.1,19.74,61,724.9,717.7,0,39.5,39.5
2020-09-21 09:20:47.7921,172.8,67.9,39.5,39.29,0,19.73,62,425,425,0,39.5,39.5
2020-09-21 09:20:48.0449,172.8,67.9,39.5,39.29,-0.1,19.73,64,8.1,8.2,0,39.5,39.5
2020-09-21 09:20:48.2976,172.8,67.9,39.5,39.29,0.1,19.73,3,722.4,0,23,39.5,39.5
2020-09-21 09:20:48.5502,172.8,67.9,39.5,39.29,0.1,19.73,4,722,0,23,39.5,39.5
2020-09-21 09:20:48.8028,172.8,67.9,39.5,39.29,0,19.73,65,-860,-860,0,39.5,39.5
2020-09-21 09:20:49.0555,172.8,67.9,39.5,39.29,0,19.73,66,5220,5220,0,39.5,39.5
2020-09-21 09:20:49.3081,172.8,67.9,39.5,39.29,0.1,19.73,1,722.4,0,24,39.5,39.5
2020-09-21 09:20:49.5573,172.8,67.9,39.5,39.29,0,19.73,2,722,0,24,39.5,39.5
2020-09-21 09:20:49.8048,172.8,67.9,39.5,39.29,0,19.74,65,-860,-860,0,39.5,39.5
2020-09-21 09:20:50.0523,172.8,67.9,39.5,39.29,0.1,19.73,51,3.69,3.67,0,39.5,39.5
2020-09-21 09:20:50.2997,172.8,67.9,39.5,39.29,0,19.74,63,50,50,0,39.5,39.5
2020-09-21 09:20:50.5472,172.8,67.9,39.5,39.29,0,19.73,67,24,24.1,0,39.5,39.5
2020-09-21 09:20:50.7947,172.8,67.9,39.5,39.29,0,19.73,52,3.7,3.67,0,39.5,39.5
2020-09-21 09:20:51.0421,172.8,67.9,39.5,39.29,0,19.74,6,-860,24,3.7,39.5,39.5
2020-09-21 09:20:51.2895,172.8,67.9,39.5,39.29,0,19.73,7,-860,24.1,3.7,39.5,39.5
2020-09-21 09:20:51.5369,172.8,67.9,39.5,39.29,0,19.74,1,722.5,0,24,39.5,39.5
2020-09-21 09:20:51.7841,172.8,67.9,39.5,39.29,0,19.73,2,722.1,0,24,39.5,39.5
2020-09-21 09:20:52.0313,172.8,67.9,39.5,39.29,0,19.73,61,725.1,717.7,0,39.5,39.5
2020-09-21 09:20:52.2785,172.8,67.9,39.5,39.29,0,19.72,62,425,425,0,39.5,39.5
2020-09-21 09:20:52.5257,172.8,67.9,39.5,39.29,0,19.74,64,8,8.2,0,39.5,39.5
2020-09-21 09:20:52.7783,172.8,67.9,39.5,39.29,0,19.73,3,722.5,0,23,39.5,39.5
2020-09-21 09:20:53.0308,172.8,67.9,39.5,39.29,0.1,19.74,4,722.1,0,23,39.5,39.5
2020-09-21 09:20:53.2833,172.8,67.9,39.5,39.29,0,19.73,65,-860,-860,0,39.5,39.5
2020-09-21 09:20:53.5359,172.8,67.9,39.5,39.29,-0.1,19.73,66,5230,5230,0,39.5,39.5
2020-09-21 09:20:53.7840,172.8,67.9,39.5,39.29,0.1,19.73,1,722.5,0,24,39.5,39.5
2020-09-21 09:20:54.0314,172.8,67.9,39.5,39.29,0.1,19.73,2,722.1,0,24,39.5,39.5
2020-09-21 09:20:54.2789,172.8,67.9,39.5,39.29,0,19.73,65,-870,-860,0,39.5,39.5
2020-09-21 09:20:54.5264,172.8,67.9,39.5,39.29,0.1,19.73,51,3.69,3.67,0,39.5,39.5
2020-09-21 09:20:54.7782,172.8,67.9,39.5,39.29,0.1,19.73,63,50,50,0,39.5,39.5
2020-09-21 09:20:55.0308,172.8,67.9,39.5,39.29,0,19.73,67,24,24.1,0,39.5,39.5
2020-09-21 09:20:55.2833,172.8,67.9,39.5,39.29,0.1,19.73,52,3.69,3.67,0,39.5,39.5
2020-09-21 09:20:55.5358,172.8,67.9,39.5,39.29,0.1,19.73,6,-860,24,3.7,39.5,39.5
2020-09-21 09:20:55.7885,172.8,67.9,39.5,39.29,0,19.73,7,-860,24.1,3.7,39.5,39.5
2020-09-21 09:20:56.0412,172.8,67.9,39.5,39.29,0,19.73,1,722.5,0,24,39.5,39.5
2020-09-21 09:20:56.2938,172.8,67.9,39.5,39.29,0,19.74,2,722.1,0,24,39.5,39.5
2020-09-21 09:20:56.5465,172.8,67.9,39.5,39.29,0,19.73,61,725.1,717.6,0,39.5,39.5
2020-09-21 09:20:56.7968,172.8,67.9,39.5,39.29,0,19.73,62,425,425,0,39.5,39.5
2020-09-21 09:20:57.0442,172.8,67.9,39.5,39.29,0,19.72,64,8,8.2,0,39.5,39.5
2020-09-21 09:20:57.2917,172.8,67.9,39.5,39.29,0,19.73,3,722.5,0,23,39.5,39.5
2020-09-21 09:20:57.5391,172.8,67.9,39.5,39.29,0.1,19.74,4,722.1,0,23,39.5,39.5
2020-09-21 09:20:57.7866,172.8,67.9,39.5,39.29,0.1,19.74,65,-850,-860,0,39.5,39.5
2020-09-21 09:20:58.0338,172.8,67.9,39.5,39.29,0,19.73,66,5230,5230,0,39.5,39.5
2020-09-21 09:20:58.2811,172.8,67.9,39.5,39.29,0.1,19.73,1,722.5,0,24,39.5,39.5
2020-09-21 09:20:58.5283,172.8,67.9,39.5,39.29,0.1,19.74,2,722.1,0,24,39.5,39.5
2020-09-21 09:20:58.7756,172.8,67.9,39.5,39.29,0,19.73,65,-860,-860,0,39.5,39.5
2020-09-21 09:20:59.0239,172.8,67.9,39.5,39.29,0,19.73,51,3.69,3.67,0,39.5,39.5
2020-09-21 09:20:59.2722,172.8,67.9,39.5,39.29,0.1,19.73,63,50,50,0,39.5,39.5
2020-09-21 09:20:59.5205,172.8,67.9,39.5,39.29,0,19.73,67,24,24.1,0,39.5,39.5
2020-09-21 09:20:59.7688,172.8,67.9,39.5,39.29,-0.1,19.73,52,3.69,3.67,0,39.5,39.5
2020-09-21 09:21:00.0212,172.8,67.9,39.5,39.29,0.1,19.74,6,-860,24,3.7,39.5,39.5
2020-09-21 09:21:00.2737,172.8,67.9,39.5,39.29,0.1,19.74,7,-860,24.1,3.7,39.5,39.5
2020-09-21 09:21:00.5261,172.8,67.9,39.5,39.29,0,19.72,1,722.5,0,24,39.5,39.5
2020-09-21 09:21:00.7786,172.8,67.9,39.5,39.29,0.1,19.73,2,722,0,24,39.5,39.5
2020-09-21 09:21:01.0313,172.8,67.9,39.5,39.29,0.1,19.73,61,725.1,717.7,0,39.5,39.5
2020-09-21 09:21:01.2840,172.8,67.9,39.5,39.29,0,19.74,62,425,425,0,39.5,39.5
2020-09-21 09:21:01.5367,172.8,67.9,39.5,39.29,0,19.73,64,8,8.2,0,39.5,39.5
2020-09-21 09:21:01.7894,172.8,67.9,39.5,39.29,0.1,19.73,3,722.5,0,23,39.5,39.5
2020-09-21 09:21:02.0420,172.8,67.9,39.5,39.29,0,19.73,4,722,0,23,39.5,39.5
2020-09-21 09:21:02.2946,172.8,67.9,39.5,39.29,0,19.75,65,-860,-870,0,39.5,39.5
2020-09-21 09:21:02.5472,172.8,67.9,39.5,39.29,0,19.73,66,5230,5230,0,39.5,39.5
2020-09-21 09:21:02.7998,172.8,67.9,39.5,39.29,0,19.75,1,722.5,0,24,39.5,39.5
2020-09-21 09:21:03.0490,172.8,67.9,39.5,39.29,0,19.73,2,722,0,24,39.5,39.5
2020-09-21 09:21:03.2965,172.8,67.9,39.5,39.29,0,19.73,65,-850,-860,0,39.5,39.5
2020-09-21 09:21:03.5440,172.8,67.9,39.5,39.29,0,19.73,51,3.69,3.67,0,39.5,39.5
2020-09-21 09:21:03.7915,172.8,67.9,39.5,39.29,0,19.73,63,50,50,0,39.5,39.5
2020-09-21 09:21:04.0403,172.8,67.9,39.5,39.29,0.1,19.74,67,24,24.1,0,39.5,39.5
2020-09-21 09:21:04.2928,172.8,67.9,39.5,39.29,0,19.73,52,3.69,3.67,0,39.5,39.5
2020-09-21 09:21:04.5454,172.8,67.9,39.5,39.29,0,19.74,6,-870,24,3.7,39.5,39.5
2020-09-21 09:21:04.7979,172.8,67.9,39.5,39.29,0.1,19.73,7,-860,24.1,3.7,39.5,39.5
2020-09-21 09:21:05.0505,172.8,67.9,39.5,39.29,0.1,19.73,1,722.5,0,24,39.5,39.5
2020-09-21 09:21:05.3032,172.8,67.9,39.5,39.29,0,19.73,2,722,0,24,39.5,39.5
2020-09-21 09:21:05.5560,172.8,67.9,39.5,39.29,0.1,19.73,61,725,717.7,0,39.5,39.5
2020-09-21 09:21:05.8088,172.8,67.9,39.5,39.29,0.1,19.73,62,425,425,0,39.5,39.5
2020-09-21 09:21:06.0616,172.8,67.9,39.5,39.29,0,19.73,64,8.1,8.2,0,39.5,39.5
2020-09-21 09:21:06.3100,172.8,67.9,39.5,39.29,0.1,19.73,3,722.5,0,23,39.5,39.5
2020-09-21 09:21:06.5574,172.8,67.9,39.5,39.29,0.1,19.73,4,722.1,0,23,39.5,39.5
2020-09-21 09:21:06.8049,172.8,67.9,39.5,39.29,-0.1,19.74,65,-870,-860,0,39.5,39.5
2020-09-21 09:21:07.0523,172.8,67.9,39.5,39.29,0,19.73,66,5230,5230,0,39.5,39.5
2020-09-21 09:21:07.2997,172.8,67.9,39.5,39.29,0.1,19.73,1,722.5,0,24,39.5,39.5
2020-09-21 09:21:07.5471,172.8,67.9,39.5,39.29,0,19.74,2,722.1,0,24,39.5,39.5
2020-09-21 09:21:07.7946,172.8,67.9,39.5,39.29,0,19.73,65,-860,-870,0,39.5,39.5
2020-09-21 09:21:08.0420,172.8,67.9,39.5,39.29,0,19.73,51,3.69,3.67,0,39.5,39.5
2020-09-21 09:21:08.2919,172.8,67.9,39.5,39.29,0,19.73,63,50,50,0,39.5,39.5
2020-09-21 09:21:08.5445,172.8,67.9,39.5,39.29,0,19.73,67,24,24.1,0,39.5,39.5
2020-09-21 09:21:08.7972,172.8,67.9,39.5,39.29,0,19.73,52,3.69,3.67,0,39.5,39.5
2020-09-21 09:21:09.0498,172.8,67.9,39.5,39.29,0,19.73,6,-860,24,3.7,39.5,39.5
2020-09-21 09:21:09.3021,172.8,67.9,39.5,39.29,0,19.73,7,-860,24.1,3.7,39.5,39.5
2020-09-21 09:21:09.5496,172.8,67.9,39.5,39.29,0.1,19.73,1,722.5,0,24,39.5,39.5
2020-09-21 09:21:09.7971,172.8,67.9,39.5,39.29,0,19.74,2,722.1,0,24,39.5,39.5
2020-09-21 09:21:10.0446,172.8,67.9,39.5,39.29,0,19.73,61,725.1,717.7,0,39.5,39.5
2020-09-21 09:21:10.2921,172.8,67.9,39.5,39.29,0.1,19.74,62,425,425,0,39.5,39.5
2020-09-21 09:21:10.5394,172.8,67.9,39.5,39.29,-0.1,19.73,64,8,8.2,0,39.5,39.5
2020-09-21 09:21:10.7866,172.8,67.8,39.5,39.24,0,19.73,3,722.5,0,23,39.5,39.5
2020-09-21 09:21:11.0339,172.8,67.8,39.5,39.24,0.1,19.73,4,722.1,0,23,39.5,39.5
2020-09-21 09:21:11.2811,172.8,67.8,39.5,39.24,0,19.73,65,-850,-860,0,39.5,39.5
2020-09-21 09:21:11.5318,172.8,67.8,39.5,39.24,0,19.74,66,5240,5240,0,39.5,39.5
2020-09-21 09:21:11.7847,172.8,67.8,39.5,39.24,0,19.74,1,722.5,0,24,39.5,39.5
2020-09-21 09:21:12.0376,172.8,67.8,39.5,39.24,0,19.73,2,722.1,0,24,39.5,39.5
2020-09-21 09:21:12.2904,172.8,67.8,39.5,39.24,-0.1,19.74,65,-850,-860,0,39.5,39.5
2020-09-21 09:21:12.5401,172.8,67.8,39.5,39.24,0,19.73,51,3.69,3.67,0,39.5,39.5
2020-09-21 09:21:12.7874,172.8,67.8,39.5,39.24,0.1,19.67,63,50,50,0,39.5,39.5
2020-09-21 09:21:13.0347,172.8,67.8,39.5,39.24,0,19.73,67,24,24.1,0,39.5,39.5
2020-09-21 09:21:13.2821,172.8,67.8,39.5,39.24,0,19.72,52,3.69,3.67,0,39.5,39.5
2020-09-21 09:21:13.5303,172.8,67.8,39.5,39.24,0.1,19.73,6,-850,24,3.7,39.5,39.5
2020-09-21 09:21:13.7810,172.8,67.8,39.5,39.24,0.1,19.73,7,-860,24.1,3.7,39.5,39.5
2020-09-21 09:21:14.0317,172.8,67.8,39.5,39.24,0,19.74,1,722.5,0,24,39.5,39.5
2020-09-21 09:21:14.2823,172.8,67.8,39.5,39.24,0.1,19.74,2,722.1,0,24,39.5,39.5
2020-09-21 09:21:14.5326,172.8,67.8,39.5,39.24,0,19.74,61,725.1,717.7,0,39.5,39.5
2020-09-21 09:21:14.7813,172.8,67.8,39.5,39.24,0,19.73,62,425,425,0,39.5,39.5
2020-09-21 09:21:15.0299,172.8,67.8,39.5,39.24,0,19.73,64,8.1,8.2,0,39.5,39.5
2020-09-21 09:21:15.2786,172.8,67.8,39.5,39.24,0,19.73,3,722.5,0,23,39.5,39.5
2020-09-21 09:21:15.5280,172.8,67.8,39.5,39.24,0,19.73,4,722.1,0,23,39.5,39.5
2020-09-21 09:21:15.7795,172.8,67.8,39.5,39.24,0,19.73,65,-870,-870,0,39.5,39.5
2020-09-21 09:21:16.0310,172.8,67.8,39.5,39.24,0,19.73,66,5230,5230,0,39.5,39.5
2020-09-21 09:21:16.2825,172.8,67.8,39.5,39.24,0,19.73,1,722.5,0,24,39.5,39.5
2020-09-21 09:21:16.5342,172.8,67.8,39.5,39.24,0.1,19.73,2,722.1,0,24,39.5,39.5
2020-09-21 09:21:16.7868,172.8,67.8,39.5,39.24,0,19.73,65,-870,-870,0,39.5,39.5
2020-09-21 09:21:17.0395,172.8,67.8,39.5,39.24,-0.1,19.73,51,3.69,3.67,0,39.5,39.5
2020-09-21 09:21:17.2921,172.8,67.8,39.5,39.24,0.1,19.73,63,50,50,0,39.5,39.5
2020-09-21 09:21:17.5435,172.8,67.8,39.5,39.24,0,19.73,67,24,24.1,0,39.5,39.5
2020-09-21 09:21:17.7908,172.8,67.8,39.5,39.24,-0.1,19.73,52,3.69,3.67,0,39.5,39.5
2020-09-21 09:21:18.0381,172.8,67.8,39.5,39.24,0.1,19.76,6,-860,24,3.7,39.5,39.5
2020-09-21 09:21:18.2853,172.8,67.8,39.5,39.24,0.1,19.73,7,-860,24.1,3.7,39.5,39.5
2020-09-21 09:21:18.5327,172.8,67.8,39.5,39.24,0,19.74,1,722.5,0,24,39.5,39.5
2020-09-21 09:21:18.7800,172.8,67.8,39.5,39.24,0.1,19.73,2,722.1,0,24,39.5,39.5
2020-09-21 09:21:19.0274,172.8,67.8,39.5,39.24,0.1,19.73,61,725,717.7,0,39.5,39.5
2020-09-21 09:21:19.2747,172.8,67.8,39.5,39.24,0,19.73,62,425,425,0,39.5,39.5
2020-09-21 09:21:19.5221,172.8,67.8,39.5,39.24,0,19.73,64,8.1,8.2,0,39.5,39.5
